Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.46
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.92
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.35
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.88
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.5
,,2024-03-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,16.4
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.1
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
,,2024-03-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.61
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.15
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.83
,,2024-03-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.9
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
,,2024-03-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
,,2024-03-26T23:50:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.06
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,54.61
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.36
,,2024-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.67
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.28
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.45
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.1
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.6
,,2024-03-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,30.3
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.4
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
,,2024-03-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.33
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.78
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.62
,,2024-03-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.4
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
,,2024-03-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,,2024-03-26T23:40:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.16
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.52
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
,,2024-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.1
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.6
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.37
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.48
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.32
,,2024-03-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.3
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.5
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
,,2024-03-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.39
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.03
,,2024-03-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
,,2024-03-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,,2024-03-26T23:30:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.33
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.72
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.32
,,2024-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.62
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.29
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.48
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.84
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.75
,,2024-03-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,28.6
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.1
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.3
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
,,2024-03-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.43
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.23
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.39
,,2024-03-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,46.9
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.7
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
,,2024-03-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
,,2024-03-26T23:20:00.000+00:00,transformer,,Temperature,C,12.9
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.87
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.63
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.15
,,2024-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.76
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.19
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.59
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.78
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.03
,,2024-03-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,39.0
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.8
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,1.5
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
,,2024-03-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.64
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.77
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.61
,,2024-03-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,59.7
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.8
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
,,2024-03-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
,,2024-03-26T23:10:00.000+00:00,transformer,,Temperature,C,13.0
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.51
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.69
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.36
,,2024-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.53
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.65
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.08
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.25
,,2024-03-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,44.4
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,110.2
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.1
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
,,2024-03-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
,,2024-03-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.94
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.35
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.15
,,2024-03-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,63.7
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,170.2
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
,,2024-03-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
,,2024-03-26T23:00:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.09
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.61
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.23
,,2024-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.91
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.96
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.96
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.14
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.84
,,2024-03-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,29.3
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,99.1
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.4
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
,,2024-03-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.6
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.01
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.24
,,2024-03-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.4
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
,,2024-03-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
,,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.08
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,61.91
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.49
,,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.72
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.84
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.25
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.44
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.93
,,2024-03-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,19.4
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.8
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.1
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
,,2024-03-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.82
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.62
,,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,72.0
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.6
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.9
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
,,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.69
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,63.54
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.96
,,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.76
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.52
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.36
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.57
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.22
,,2024-03-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,27.3
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,117.1
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.6
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
,,2024-03-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
,,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.2
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.54
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.22
,,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,61.7
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,175.8
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
,,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.61
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.22
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.76
,,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.81
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.89
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.77
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.82
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.88
,,2024-03-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,25.3
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,122.2
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,93.3
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-03-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
