Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
,,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.7
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.66
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.26
,,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,63.1
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,179.9
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
,,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
,,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.99
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,61.96
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.95
,,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.28
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.05
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.67
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.02
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.08
,,2024-03-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,38.4
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
,,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
,,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.21
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.36
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.23
,,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,176.1
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
,,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
,,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.37
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.19
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.24
,,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.1
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.95
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.5
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.24
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.89
,,2024-03-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,46.7
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,145.7
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.7
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
,,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.6
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.75
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.65
,,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,64.9
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.1
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,194.3
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
,,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,69.22
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.7
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.74
,,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.05
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.46
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.6
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.47
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.34
,,2024-03-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,49.1
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,149.4
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.7
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
,,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.69
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.69
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.05
,,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,56.4
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.7
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,184.4
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
,,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,69.5
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.37
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.87
,,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.73
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.52
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.13
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.24
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.8
,,2024-03-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,55.9
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,155.3
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
,,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
,,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.68
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.48
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.11
,,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,61.8
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,176.4
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
,,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,65.66
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.65
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.97
,,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.03
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.48
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.84
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.73
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.99
,,2024-03-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,63.4
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,171.7
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.7
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
,,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.37
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.61
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.08
,,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,67.2
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,195.9
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
,,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,75.66
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.41
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.06
,,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.45
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.46
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,40.74
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.29
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.63
,,2024-03-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,57.5
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,170.4
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
,,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.78
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.53
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.13
,,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,75.3
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.3
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,212.7
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
,,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,79.16
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.55
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.83
,,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.88
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.54
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,42.05
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.23
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.14
,,2024-03-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,57.1
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,175.9
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.8
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
,,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
,,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.17
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.96
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.96
,,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,76.7
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.0
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.5
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,217.4
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
,,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,81.87
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.23
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,83.14
,,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.66
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.28
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,40.82
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.84
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.05
,,2024-03-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,59.1
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,171.9
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,85.0
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
,,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.97
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.72
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.88
,,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,46.7
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.1
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.9
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,172.0
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
,,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
,,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.16
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,85.18
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.37
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.66
,,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.79
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.8
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.94
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.7
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.83
,,2024-03-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,49.7
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,164.0
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.9
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
,,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
,,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.6
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.65
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.41
,,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.3
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.3
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.3
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
,,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
