Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,83.76
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.99
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.21
,,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.35
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.46
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,39.82
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.77
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.24
,,2024-03-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,42.7
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,167.9
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,103.7
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
,,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
,,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.91
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.97
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.62
,,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,62.7
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.4
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,204.5
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
,,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,78.19
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,71.73
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,83.71
,,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.76
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.45
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.16
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.47
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.59
,,2024-03-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,43.8
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,168.8
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,105.8
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.3
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
,,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
,,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.14
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.43
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.78
,,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,67.2
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.4
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.2
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,225.9
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
,,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.11
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,81.73
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.36
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,87.69
,,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.51
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.48
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,39.38
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.63
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.01
,,2024-03-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,42.5
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,166.6
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,114.5
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
,,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
,,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.28
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.74
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,60.6
,,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,72.7
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.9
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.4
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,249.3
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
,,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
,,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,88.74
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,79.88
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,91.13
,,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.31
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.37
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.35
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.07
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.2
,,2024-03-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,45.1
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,162.1
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.6
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
,,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.71
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.66
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.73
,,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,177.7
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.2
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.6
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
,,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
,,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,90.18
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.32
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.14
,,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.17
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.46
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,38.49
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.76
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.24
,,2024-03-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,45.4
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,162.1
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,93.8
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
,,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.14
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.22
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.16
,,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,60.6
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.4
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.2
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.5
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
,,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
,,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,90.52
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.64
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.28
,,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.35
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.66
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.22
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.99
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.85
,,2024-03-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,40.4
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,151.0
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,126.6
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
,,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.93
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.18
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.54
,,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,173.9
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.1
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.7
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
,,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,87.16
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,76.5
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.54
,,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.6
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.36
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.29
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.44
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.84
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.23
,,2024-03-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,38.2
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,144.6
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,134.6
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.8
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
,,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.57
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.74
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.06
,,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,189.0
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.9
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.3
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
,,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,87.67
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,78.89
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.88
,,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.49
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.39
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,42.65
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.95
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.35
,,2024-03-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,61.0
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,178.8
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.8
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.4
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
,,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,56.37
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.04
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.79
,,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,55.6
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,233.4
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.0
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.8
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
,,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,14.5
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,106.23
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.95
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.4
,,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.9
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.29
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.57
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,41.16
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.8
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.53
,,2024-03-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,53.6
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,171.6
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.2
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.8
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
,,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.75
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.52
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.31
,,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,212.8
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,161.2
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.9
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
,,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,103.19
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.26
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.74
,,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,423.7
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.85
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.59
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,42.38
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.19
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.59
,,2024-03-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,59.1
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,176.5
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.8
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
