Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
,,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.29
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.19
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.97
,,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.9
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,155.9
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
,,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
,,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,89.44
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.77
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.22
,,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.0
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.31
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.3
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.49
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.45
,,2024-03-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,72.3
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,180.7
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.1
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.9
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
,,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.81
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.72
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.96
,,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,181.4
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.5
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
,,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
,,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.7
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,99.46
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.55
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.95
,,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,409.8
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.21
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.24
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.5
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.46
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.12
,,2024-03-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,58.3
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,157.2
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.9
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.6
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
,,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.97
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.79
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.92
,,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,209.3
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,173.3
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
,,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
,,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,98.72
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.28
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.15
,,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.8
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.23
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.22
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,43.94
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.97
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.38
,,2024-03-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,71.2
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,184.4
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
,,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.49
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.28
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.6
,,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.8
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.1
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
,,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,92.51
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.39
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
,,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.5
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.17
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,42.92
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.97
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.62
,,2024-03-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,64.8
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,180.2
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.4
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.0
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
,,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.83
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.14
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.03
,,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.2
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,155.4
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.7
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
,,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
,,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,89.75
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.93
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.62
,,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.03
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.79
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,45.11
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.45
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.47
,,2024-03-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,70.3
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,189.3
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.3
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.0
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
,,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.5
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.05
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.8
,,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,187.2
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,199.4
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.7
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
,,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
,,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,99.71
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.7
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.55
,,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.7
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.48
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.74
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,42.33
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.22
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.84
,,2024-03-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,69.4
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,178.5
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.1
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
,,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.81
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.44
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.84
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.63
,,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.2
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,194.0
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,171.8
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
,,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
,,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.24
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,91.42
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.51
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.29
,,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.4
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.9
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.96
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,40.46
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.01
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.11
,,2024-03-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,57.4
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,170.3
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.8
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.2
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
,,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.92
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.2
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.81
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.04
,,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.7
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,185.0
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.1
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
,,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.64
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.25
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.46
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.28
,,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.43
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.95
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.49
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.73
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.81
,,2024-03-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,48.6
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,160.5
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.1
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
,,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.95
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.88
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.63
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.2
,,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.4
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,204.5
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
,,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
,,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.19
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.26
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.71
,,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.12
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.76
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.76
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.68
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.37
,,2024-03-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,49.7
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,158.2
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.3
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
,,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.97
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.3
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.04
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.45
,,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.8
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,198.0
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.8
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
,,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
