Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
,,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.72
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,87.28
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.25
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.67
,,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.41
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.43
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.13
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.67
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.27
,,2024-03-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,51.5
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,156.4
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
,,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.12
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.97
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.61
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.88
,,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.3
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.1
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
,,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
,,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.44
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,84.39
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.74
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.02
,,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.06
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.84
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.86
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.4
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.55
,,2024-03-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,52.8
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,159.3
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.6
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.2
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
,,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.73
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.53
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.88
,,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.6
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,154.9
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
,,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.8
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.74
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.72
,,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.04
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.15
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.33
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.71
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.39
,,2024-03-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,59.9
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,167.0
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.2
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,111.6
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
,,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.01
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.16
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
,,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.2
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.3
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
,,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,86.41
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.62
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.04
,,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.3
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.72
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.06
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.41
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.13
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.4
,,2024-03-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,59.2
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,159.4
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
,,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.66
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.81
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
,,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.9
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.4
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
,,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,80.12
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.26
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
,,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.68
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.59
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.52
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.29
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.85
,,2024-03-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,51.3
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,149.3
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.7
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
,,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.53
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.71
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
,,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.6
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.5
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
,,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.93
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.89
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.56
,,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.18
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.37
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.78
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.22
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.24
,,2024-03-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,52.8
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,157.1
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.3
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.3
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
,,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.64
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.95
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.03
,,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.2
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.9
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
,,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.52
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.12
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.76
,,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.87
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.66
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.68
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.75
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.3
,,2024-03-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,74.6
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,177.9
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
,,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.92
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.03
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.07
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
,,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.2
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
,,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
,,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.01
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,86.67
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.11
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
,,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.3
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.52
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.06
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.37
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.05
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.11
,,2024-03-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,49.6
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,154.1
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.5
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
,,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.86
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.94
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.35
,,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.9
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.6
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
,,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,83.26
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.13
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.21
,,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.16
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.05
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,42.49
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.93
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.32
,,2024-03-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,71.1
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,179.5
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
,,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.28
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.63
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.33
,,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.6
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.8
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
,,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,81.76
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.82
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.05
,,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.64
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.4
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,38.72
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.94
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.78
,,2024-03-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,61.8
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,164.0
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
