Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
,,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.41
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.24
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.46
,,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.7
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
,,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,80.08
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.99
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.71
,,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.89
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.07
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.64
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.43
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.86
,,2024-03-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,39.1
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,122.4
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.5
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
,,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.16
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.18
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
,,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.2
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
,,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.63
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.78
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.11
,,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.88
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.13
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.52
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.69
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.53
,,2024-03-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,44.3
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,131.9
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
,,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.84
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.47
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.64
,,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
,,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
,,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,75.05
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.04
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.68
,,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.59
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.34
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.16
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.89
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.98
,,2024-03-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,35.1
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,117.2
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
,,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.3
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.27
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
,,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.2
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
,,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.76
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.93
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
,,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.25
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.29
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.95
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.34
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.96
,,2024-03-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,40.9
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,129.9
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.4
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
,,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.76
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
,,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
,,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
,,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.06
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
,,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.3
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.04
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.04
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.33
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.18
,,2024-03-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,52.4
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,142.1
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
,,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.08
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
,,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
,,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,71.35
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.89
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.05
,,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.75
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.12
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.63
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.2
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.9
,,2024-03-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,43.1
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.2
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
,,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.66
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.73
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
,,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.4
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
,,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
,,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.41
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.95
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.69
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.97
,,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.32
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.44
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.07
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.55
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.32
,,2024-03-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,45.4
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,130.1
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
,,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.89
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.88
,,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
,,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
,,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.3
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
,,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.31
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.4
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.78
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.76
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.4
,,2024-03-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,47.3
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,133.9
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
,,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.73
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.55
,,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
,,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.95
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.16
,,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.54
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.48
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.4
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.17
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.5
,,2024-03-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,119.6
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,99.0
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
,,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.66
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.31
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
,,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
