Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
,,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.5
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.06
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.9
,,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.02
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.49
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.13
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.42
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.73
,,2024-03-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,19.8
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,117.1
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,108.7
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
,,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.27
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.83
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.49
,,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.2
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.88
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.09
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.41
,,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.4
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.25
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.04
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.46
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.41
,,2024-03-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,42.6
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,130.2
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.9
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.6
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
,,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.11
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.53
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.55
,,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
,,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.83
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.28
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.83
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.7
,,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.64
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.51
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.3
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.69
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.08
,,2024-03-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,36.6
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,122.3
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
,,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.35
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.52
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.1
,,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
,,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,64.53
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.91
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.28
,,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.91
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.54
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.46
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.95
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.65
,,2024-03-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,115.3
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
,,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.07
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.17
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.49
,,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.3
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
,,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.58
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.6
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.62
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.66
,,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.49
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.63
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.78
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.96
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.67
,,2024-03-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,38.6
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,117.5
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
,,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.98
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.17
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.92
,,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.7
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
,,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.88
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.76
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.21
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.9
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.66
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.9
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.86
,,2024-03-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,50.2
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.5
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
,,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.35
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.11
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.68
,,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
,,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
,,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.85
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.15
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.85
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.7
,,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.06
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.08
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.14
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.69
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.02
,,2024-03-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,53.5
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,127.1
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.4
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
,,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.16
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.13
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
,,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.7
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
,,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
,,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.43
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.68
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.44
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.58
,,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.69
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.42
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.34
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.74
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.42
,,2024-03-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,45.5
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,123.1
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.9
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.1
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
,,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.63
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.23
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.35
,,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.8
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
,,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
,,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.2
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.18
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.43
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.13
,,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.16
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.3
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.58
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.46
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.38
,,2024-03-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,47.6
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,129.0
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
,,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.49
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.61
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.98
,,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.7
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
,,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.75
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.7
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.88
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.93
,,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.45
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.72
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.33
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.44
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.24
,,2024-03-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,28.5
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,118.8
