Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
,,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.8
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.23
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.78
,,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.4
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
,,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.68
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.59
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.58
,,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.56
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.24
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.91
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.18
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.04
,,2024-03-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,26.1
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,112.4
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.2
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.9
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
,,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.44
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.39
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.47
,,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
,,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
,,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.37
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.71
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.15
,,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.16
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.38
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.71
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.05
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.44
,,2024-03-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,49.9
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,135.0
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
,,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.47
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.07
,,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
,,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
,,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,61.17
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.63
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.9
,,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.92
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.85
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.6
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.42
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.09
,,2024-03-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,36.5
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.5
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.1
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
,,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.78
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.27
,,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
,,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
,,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,63.55
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.94
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.72
,,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.83
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.78
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,45.26
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.49
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.7
,,2024-03-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,76.6
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,191.6
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,72.8
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,5.1
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
,,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.26
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.9
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.27
,,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.9
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
,,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
,,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,84.53
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.64
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.14
,,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.09
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.92
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,38.43
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.82
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.85
,,2024-03-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,52.1
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,163.1
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.1
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.1
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
,,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.77
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.46
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.88
,,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
,,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
,,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.3
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.72
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.01
,,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.73
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.79
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,39.47
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.41
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.84
,,2024-03-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,58.6
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,166.1
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.4
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
,,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.94
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.5
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.15
,,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.9
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.9
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
,,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
,,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,80.52
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.35
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.59
,,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.44
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.42
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.42
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.48
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.99
,,2024-03-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,29.1
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,127.2
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.8
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,5.1
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
,,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.08
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.27
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
,,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
,,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
,,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,64.07
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.69
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.06
,,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.1
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.06
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.95
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.48
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.55
,,2024-03-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,45.7
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,146.3
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,104.5
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.1
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
,,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.07
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.44
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
,,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
,,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
,,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.26
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.15
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
,,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.18
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.67
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.66
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.66
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.15
,,2024-03-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,60.1
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,156.0
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,92.7
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
,,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
