Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.55
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.31
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.62
,,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
,,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.8
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.88
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
,,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.34
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.19
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.95
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.12
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.72
,,2024-03-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,38.7
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,123.1
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,111.5
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
,,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.37
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.57
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.94
,,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
,,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.72
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.23
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
,,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.27
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.17
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.44
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.47
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.36
,,2024-03-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,19.9
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,121.1
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,112.3
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.1
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
,,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.39
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.22
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.45
,,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
,,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.15
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.35
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.53
,,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.25
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.09
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.25
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.15
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.5
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.07
,,2024-03-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,37.2
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,147.1
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,104.3
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
,,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.2
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.34
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.4
,,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
,,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.01
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.98
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.74
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.7
,,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.35
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.89
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.2
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.86
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.52
,,2024-03-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,46.2
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,140.2
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,109.9
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.67
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.1
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.34
,,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
,,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.05
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,62.46
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.87
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.55
,,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.05
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.43
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.13
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.94
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.52
,,2024-03-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,43.4
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,140.3
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.7
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
,,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.79
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.72
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.23
,,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.8
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
,,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
,,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.23
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.57
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.63
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
,,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.72
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.83
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.22
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.09
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.45
,,2024-03-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,53.4
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,150.3
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.1
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
,,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.74
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.18
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.48
,,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.2
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
,,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
,,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.21
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.69
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.71
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
,,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.28
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.88
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.23
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.04
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.84
,,2024-03-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,57.7
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,151.2
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.4
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
,,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.87
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.96
,,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.1
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
,,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.2
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.76
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.29
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
,,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.38
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.27
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.4
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.09
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.29
,,2024-03-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,46.7
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,144.9
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.0
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.3
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.19
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.19
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
,,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.9
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
,,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.79
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,77.72
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.25
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
,,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.07
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.98
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.38
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,32.86
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.3
,,2024-03-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,45.8
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,138.4
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,134.7
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,7.1
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.21
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.82
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.77
,,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
,,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.23
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,79.11
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.53
,,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
