Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.89
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.11
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.74
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.12
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.28
,,2024-03-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,35.5
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,124.1
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.5
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
,,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.67
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.53
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.38
,,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.1
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
,,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
,,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.46
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.95
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
,,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.61
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.15
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.44
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.03
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.62
,,2024-03-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,35.8
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,127.8
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,94.6
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
,,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.84
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.73
,,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
,,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.18
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.7
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
,,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.88
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.9
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.83
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.41
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.34
,,2024-03-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,34.8
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,125.1
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.9
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
,,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.27
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.97
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.41
,,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
,,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.11
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.33
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.49
,,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.69
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.53
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.64
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.42
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.06
,,2024-03-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,40.3
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,133.5
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,88.2
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
,,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.88
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.28
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.72
,,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.7
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.1
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
,,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
,,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.69
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,65.05
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.36
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.65
,,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.86
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.34
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.9
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.56
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.31
,,2024-03-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,49.3
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,142.4
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,92.6
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
,,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.74
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.23
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.78
,,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
,,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
,,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.98
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.15
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.05
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.69
,,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.4
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.78
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.81
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.46
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.99
,,2024-03-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,62.8
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,149.8
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
,,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.5
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.63
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.93
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
,,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
,,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.59
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.74
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.14
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
,,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.23
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.96
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.78
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.91
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.55
,,2024-03-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,56.7
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,138.9
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.5
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
,,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.2
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.34
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
,,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.6
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
,,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.15
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.38
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.13
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
,,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.92
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.83
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.19
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.38
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.73
,,2024-03-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,53.4
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,136.3
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,5.4
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
,,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.37
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.88
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.77
,,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
,,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.48
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,57.43
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.63
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
,,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.52
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.93
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.28
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.61
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.4
,,2024-03-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,45.9
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,122.0
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.65
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.78
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.86
,,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.4
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
,,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
,,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.4
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.86
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
,,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.09
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.33
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.43
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.54
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.73
,,2024-03-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,43.5
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,125.7
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.0
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
