Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
,,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.01
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
,,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
,,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.55
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.12
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
,,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.74
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.41
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.76
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.48
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.34
,,2024-03-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,43.1
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,110.3
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
,,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.46
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.68
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
,,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
,,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,12.8
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.24
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.6
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
,,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.19
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.09
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.17
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.16
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.4
,,2024-03-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,51.2
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,115.5
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
,,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.6
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.63
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
,,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
,,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
,,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.54
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.82
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
,,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.98
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.01
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.19
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.37
,,2024-03-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,43.9
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,111.0
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.3
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
,,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.55
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.74
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.49
,,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.2
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
,,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.89
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.07
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
,,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.66
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.37
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.09
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.41
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.66
,,2024-03-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,38.1
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,106.4
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
,,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.75
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.87
,,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
,,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
,,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.56
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
,,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.98
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.65
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.4
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.24
,,2024-03-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,34.8
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.8
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.9
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
,,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.58
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.94
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.63
,,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
,,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.62
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.52
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
,,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.87
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.77
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.85
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.94
,,2024-03-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,41.5
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,101.9
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
,,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
,,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
,,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.13
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
,,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.63
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.31
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.73
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.16
,,2024-03-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,33.2
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.8
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.33
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.63
,,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
,,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.07
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
,,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.58
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.64
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.47
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.1
,,2024-03-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,32.2
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.8
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.2
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
,,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.72
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.6
,,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.9
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
,,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.02
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.11
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
,,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.79
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.63
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.76
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.41
,,2024-03-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,34.5
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,90.0
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
,,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.25
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.41
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
,,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
,,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
,,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,10.7
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
