Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.44
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
,,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.51
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.57
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.02
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.09
,,2024-03-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,38.1
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.7
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
,,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.69
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
,,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
,,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
,,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,10.6
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.35
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
,,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.9
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.12
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.95
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.95
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.88
,,2024-03-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,31.8
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
,,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.12
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
,,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
,,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
,,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.22
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.85
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
,,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.86
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.32
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.19
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.79
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.65
,,2024-03-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,39.4
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.4
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.9
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
,,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.84
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
,,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.7
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
,,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.94
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
,,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.57
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.46
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.82
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.09
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.04
,,2024-03-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,36.7
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,92.1
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.7
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.11
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
,,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
,,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
,,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.75
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
,,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.54
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.04
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.61
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.09
,,2024-03-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,36.7
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.7
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
,,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.43
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
,,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
,,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,10.4
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
,,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.46
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.75
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.58
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.93
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.83
,,2024-03-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,37.7
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.8
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
,,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
,,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
,,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
,,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,10.4
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.72
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
,,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.8
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.94
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.48
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.87
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.29
,,2024-03-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,32.6
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.0
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
,,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.58
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.21
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
,,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
,,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,10.4
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.85
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.78
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.35
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.23
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.27
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.13
,,2024-03-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,27.2
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.5
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
,,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.41
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.5
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
,,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
,,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
,,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,10.3
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.52
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.17
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
,,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.5
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.67
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.19
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.24
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.02
,,2024-03-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,24.8
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.4
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
,,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
,,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
,,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,10.3
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.64
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
,,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.15
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.79
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.82
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.64
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.66
,,2024-03-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,27.1
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.1
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
