Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
,,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.83
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
,,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
,,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
,,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,10.3
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.65
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
,,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.74
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.18
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.65
,,2024-03-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,33.9
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.2
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
,,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.73
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
,,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.9
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
,,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,10.2
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.09
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.66
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
,,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.82
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.99
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.26
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.79
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.19
,,2024-03-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,35.8
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,96.8
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
,,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.22
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
,,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
,,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,10.1
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.57
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.71
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
,,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.76
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.87
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.46
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.22
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.5
,,2024-03-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.7
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
,,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.38
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.36
,,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
,,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,10.0
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.77
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
,,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.39
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.23
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.71
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.71
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.91
,,2024-03-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,49.3
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,112.0
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
,,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.49
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
,,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
,,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
,,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,9.9
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.04
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
,,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.37
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.91
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.17
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.77
,,2024-03-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,45.1
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.5
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
,,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.34
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.01
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
,,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
,,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,9.8
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.13
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
,,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.31
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.53
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.38
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.72
,,2024-03-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,34.5
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.5
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
,,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
,,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
,,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,9.7
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.01
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
,,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.09
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.29
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.32
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.93
,,2024-03-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,28.6
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,86.8
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
,,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.77
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.54
,,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
,,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.39
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.04
,,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.2
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.7
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.12
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.84
,,2024-03-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,29.6
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.6
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
,,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.52
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
,,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
,,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
,,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.29
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
,,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.38
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.63
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.21
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.31
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.21
,,2024-03-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,37.0
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,98.7
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
,,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
,,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
,,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
,,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
