Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.55
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.93
,,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.48
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.32
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.67
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.06
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.18
,,2024-03-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,41.8
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,109.5
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.5
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
,,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
,,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
,,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
,,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,9.4
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.81
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.62
,,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.33
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.51
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.85
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.92
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.78
,,2024-03-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,35.2
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,102.0
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
,,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.05
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
,,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
,,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
,,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,9.4
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.09
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
,,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.95
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.61
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.16
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.22
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.23
,,2024-03-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,37.8
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,100.2
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
,,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
,,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
,,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
,,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,9.4
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.43
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
,,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.55
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.2
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.3
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.72
,,2024-03-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,36.1
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.8
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
,,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
,,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
,,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
,,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,9.4
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
,,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.41
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.26
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.16
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.64
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.98
,,2024-03-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,29.6
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.3
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
,,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
,,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
,,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
,,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,9.4
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.6
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
,,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.47
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.91
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.66
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.12
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.95
,,2024-03-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,36.4
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.9
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
,,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
,,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,9.4
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
,,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.72
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.99
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.59
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.63
,,2024-03-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
,,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
,,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
,,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,9.5
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.22
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
,,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.43
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.39
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.84
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.87
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.83
,,2024-03-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,35.4
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.1
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
,,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
,,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
,,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,9.6
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.09
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
,,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.46
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.57
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.97
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.76
,,2024-03-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,33.9
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.6
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
,,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
,,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
,,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
,,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,9.6
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
,,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.62
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.79
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.32
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.82
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.33
,,2024-03-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,28.2
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.6
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
