Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
,,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
,,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
,,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
,,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,9.7
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.18
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
,,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.49
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.04
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.44
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.04
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.12
,,2024-03-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,29.9
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.5
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.7
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
,,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
,,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
,,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,9.9
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.94
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
,,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.44
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.86
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.12
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.15
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.4
,,2024-03-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,31.6
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.7
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
,,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
,,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
,,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,9.9
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
,,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.4
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.08
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.38
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.02
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.51
,,2024-03-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,39.9
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.9
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
,,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
,,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
,,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,10.0
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.6
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
,,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.69
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.17
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.61
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.39
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.49
,,2024-03-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,45.4
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.7
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
,,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
,,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
,,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,10.2
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.68
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
,,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.47
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.7
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.07
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.89
,,2024-03-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,37.7
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,98.2
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.1
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
,,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.85
,,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
,,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,10.3
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.35
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.44
,,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.51
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.58
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.76
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.04
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.88
,,2024-03-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,44.6
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.3
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
,,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
,,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
,,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
,,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,10.4
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.62
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
,,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.39
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.87
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.18
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.02
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.21
,,2024-03-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,33.5
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.9
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
,,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.85
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.44
,,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
,,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
,,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,10.5
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.31
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
,,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.73
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.64
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.38
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.06
,,2024-03-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,33.4
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.0
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
,,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.05
,,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
,,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
,,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,10.6
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.81
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.42
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.11
,,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.57
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.39
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.33
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.73
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.77
,,2024-03-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,38.9
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.1
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
,,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.79
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
,,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
