Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
,,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.72
,,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.06
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.97
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.68
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.91
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.91
,,2024-03-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,34.4
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,102.7
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
,,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.04
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
,,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
,,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
,,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.37
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.15
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
,,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.39
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.53
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.89
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.84
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.92
,,2024-03-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,25.3
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.4
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.8
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
,,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.73
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.1
,,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
,,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
,,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.48
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
,,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.41
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.56
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.13
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.54
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.37
,,2024-04-01T23:50:00.000+00:00,feeder,6,N Current (RMS),A,49.7
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,108.1
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T23:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
,,2024-04-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.52
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.76
,,2024-04-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
,,2024-04-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
,,2024-04-01T23:50:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.24
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.28
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
,,2024-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.54
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.37
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.27
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.96
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.35
,,2024-04-01T23:40:00.000+00:00,feeder,6,N Current (RMS),A,44.1
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,103.8
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T23:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
,,2024-04-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.44
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
,,2024-04-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
,,2024-04-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,,2024-04-01T23:40:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.04
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
,,2024-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.08
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.37
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.46
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.93
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.36
,,2024-04-01T23:30:00.000+00:00,feeder,6,N Current (RMS),A,43.0
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,105.1
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T23:30:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
,,2024-04-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.2
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.86
,,2024-04-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
,,2024-04-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
,,2024-04-01T23:30:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
,,2024-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.5
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.04
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.17
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.91
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.78
,,2024-04-01T23:20:00.000+00:00,feeder,6,N Current (RMS),A,37.6
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,113.1
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.3
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T23:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
,,2024-04-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.15
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
,,2024-04-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
,,2024-04-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
,,2024-04-01T23:20:00.000+00:00,transformer,,Temperature,C,12.8
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.54
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.01
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
,,2024-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.92
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.44
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.52
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.8
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.09
,,2024-04-01T23:10:00.000+00:00,feeder,6,N Current (RMS),A,44.6
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.4
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T23:10:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
,,2024-04-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.47
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.75
,,2024-04-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
,,2024-04-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-04-01T23:10:00.000+00:00,transformer,,Temperature,C,12.9
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.24
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.8
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
,,2024-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.56
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.92
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.84
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.88
,,2024-04-01T23:00:00.000+00:00,feeder,6,N Current (RMS),A,54.2
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,120.4
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T23:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
,,2024-04-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.23
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.21
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.5
,,2024-04-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
,,2024-04-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,,2024-04-01T23:00:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.96
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.35
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
,,2024-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.13
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.31
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.73
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.73
,,2024-04-01T22:50:00.000+00:00,feeder,6,N Current (RMS),A,43.6
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.2
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T22:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
,,2024-04-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.84
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.12
,,2024-04-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
,,2024-04-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-04-01T22:50:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.5
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
,,2024-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.11
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.69
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.42
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.22
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.79
,,2024-04-01T22:40:00.000+00:00,feeder,6,N Current (RMS),A,46.0
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,106.8
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
