Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T22:40:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
,,2024-04-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.14
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.8
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.82
,,2024-04-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
,,2024-04-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,,2024-04-01T22:40:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.31
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
,,2024-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.29
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.91
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.87
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.47
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.42
,,2024-04-01T22:30:00.000+00:00,feeder,6,N Current (RMS),A,40.7
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.9
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T22:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
,,2024-04-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.3
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.77
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.16
,,2024-04-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
,,2024-04-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-01T22:30:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.84
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.86
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.57
,,2024-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.57
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.88
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.82
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.35
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.64
,,2024-04-01T22:20:00.000+00:00,feeder,6,N Current (RMS),A,38.3
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.5
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T22:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
,,2024-04-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.84
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.12
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.07
,,2024-04-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
,,2024-04-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-04-01T22:20:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.41
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.59
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,,2024-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.06
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.14
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.54
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.16
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.12
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.36
,,2024-04-01T22:10:00.000+00:00,feeder,6,N Current (RMS),A,40.7
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,113.1
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
,,2024-04-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.69
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.28
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.62
,,2024-04-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
,,2024-04-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,,2024-04-01T22:10:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.39
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.94
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.81
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.1
,,2024-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.1
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.36
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.76
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.05
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.56
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.59
,,2024-04-01T22:00:00.000+00:00,feeder,6,N Current (RMS),A,34.7
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.3
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
,,2024-04-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.5
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.28
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
,,2024-04-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
,,2024-04-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-04-01T22:00:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.31
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.93
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.1
,,2024-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.2
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.2
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.97
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.31
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.57
,,2024-04-01T21:50:00.000+00:00,feeder,6,N Current (RMS),A,33.2
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,97.6
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
,,2024-04-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.6
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.17
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.49
,,2024-04-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
,,2024-04-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
,,2024-04-01T21:50:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.41
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.81
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.9
,,2024-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.71
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.51
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.51
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.94
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.2
,,2024-04-01T21:40:00.000+00:00,feeder,6,N Current (RMS),A,34.9
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.8
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.1
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
,,2024-04-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.79
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.01
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.41
,,2024-04-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.2
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
,,2024-04-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
,,2024-04-01T21:40:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.26
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.36
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.42
,,2024-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.4
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.86
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.49
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.93
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.48
,,2024-04-01T21:30:00.000+00:00,feeder,6,N Current (RMS),A,44.3
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,109.6
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
,,2024-04-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.91
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.21
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.23
,,2024-04-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
,,2024-04-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-04-01T21:30:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.91
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.5
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.76
,,2024-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.72
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.01
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.29
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.09
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.49
,,2024-04-01T21:20:00.000+00:00,feeder,6,N Current (RMS),A,48.3
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,117.5
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.2
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
,,2024-04-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.18
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.61
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.36
,,2024-04-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
,,2024-04-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
,,2024-04-01T21:20:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.24
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.56
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.19
,,2024-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.3
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.22
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.79
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.79
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.06
,,2024-04-01T21:10:00.000+00:00,feeder,6,N Current (RMS),A,54.5
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.8
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.7
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
,,2024-04-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.24
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.91
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.11
,,2024-04-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
