Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.8
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
,,2024-04-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-04-01T21:10:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.22
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.59
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.55
,,2024-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.76
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.23
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.84
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.02
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.78
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.22
,,2024-04-01T21:00:00.000+00:00,feeder,6,N Current (RMS),A,42.4
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,135.1
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.1
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
,,2024-04-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.7
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.44
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.25
,,2024-04-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.7
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.9
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
,,2024-04-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-04-01T21:00:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.79
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.71
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.52
,,2024-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.94
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.2
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.68
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.67
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.44
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.8
,,2024-04-01T20:50:00.000+00:00,feeder,6,N Current (RMS),A,32.4
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,145.2
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,104.3
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.8
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
,,2024-04-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
,,2024-04-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.44
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.7
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.74
,,2024-04-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,64.4
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.7
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,151.8
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,222.6
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
,,2024-04-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-04-01T20:50:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.72
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,77.4
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,86.44
,,2024-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.16
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.32
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.78
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.63
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.12
,,2024-04-01T20:40:00.000+00:00,feeder,6,N Current (RMS),A,43.5
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,149.3
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.1
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-04-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
,,2024-04-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.05
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.67
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.31
,,2024-04-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,62.8
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,202.8
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
,,2024-04-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
,,2024-04-01T20:40:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.88
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.76
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,82.07
,,2024-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.13
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.33
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.84
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.73
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.08
,,2024-04-01T20:30:00.000+00:00,feeder,6,N Current (RMS),A,47.5
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,152.0
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.9
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-04-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
,,2024-04-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.42
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.67
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.05
,,2024-04-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,56.2
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.6
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,173.8
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
,,2024-04-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
,,2024-04-01T20:30:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,72.57
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.56
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.48
,,2024-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.73
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.13
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.4
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.09
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.52
,,2024-04-01T20:20:00.000+00:00,feeder,6,N Current (RMS),A,45.7
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,162.1
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.5
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,1.5
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
,,2024-04-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
,,2024-04-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.24
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.68
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.67
,,2024-04-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,54.8
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.9
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,170.2
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
,,2024-04-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
,,2024-04-01T20:20:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,72.71
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.38
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.6
,,2024-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.79
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.73
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,42.54
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.16
,,2024-04-01T20:10:00.000+00:00,feeder,6,N Current (RMS),A,61.9
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,178.4
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,91.1
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
,,2024-04-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
,,2024-04-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.23
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.04
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.92
,,2024-04-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,70.5
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.3
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,205.1
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
,,2024-04-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
,,2024-04-01T20:10:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,84.68
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.36
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,84.78
,,2024-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.31
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.33
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,44.23
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.28
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.35
,,2024-04-01T20:00:00.000+00:00,feeder,6,N Current (RMS),A,72.4
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,185.9
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.1
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.8
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
,,2024-04-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
,,2024-04-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.51
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.18
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.84
,,2024-04-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,79.7
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.8
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,223.0
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
,,2024-04-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
,,2024-04-01T20:00:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,85.09
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.16
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,92.27
,,2024-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.28
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.86
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,44.35
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.38
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.23
,,2024-04-01T19:50:00.000+00:00,feeder,6,N Current (RMS),A,69.4
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,187.5
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.0
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.5
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
,,2024-04-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
,,2024-04-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.9
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.09
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.76
,,2024-04-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,89.0
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.9
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,230.6
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
,,2024-04-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
,,2024-04-01T19:50:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.05
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,84.87
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.82
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,98.44
,,2024-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.6
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.5
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.32
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,44.13
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.95
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.25
,,2024-04-01T19:40:00.000+00:00,feeder,6,N Current (RMS),A,57.4
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,186.0
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,96.7
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
,,2024-04-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
,,2024-04-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.2
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.18
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.85
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.45
,,2024-04-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,83.3
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.9
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.3
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,221.4
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
,,2024-04-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-04-01T19:40:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.92
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,84.37
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.26
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,88.34
,,2024-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.31
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.83
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.11
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.76
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.65
