Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T19:30:00.000+00:00,feeder,6,N Current (RMS),A,58.9
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,167.8
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.6
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T19:30:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
,,2024-04-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
,,2024-04-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.88
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.37
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.41
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.85
,,2024-04-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,66.0
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.7
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.6
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,202.4
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
,,2024-04-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,,2024-04-01T19:30:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.94
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,87.49
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.41
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.11
,,2024-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.08
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.97
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,42.28
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.32
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.51
,,2024-04-01T19:20:00.000+00:00,feeder,6,N Current (RMS),A,68.0
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,177.0
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.1
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T19:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
,,2024-04-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
,,2024-04-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.25
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.89
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.69
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.7
,,2024-04-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.2
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.9
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,174.0
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
,,2024-04-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
,,2024-04-01T19:20:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.77
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,87.86
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.24
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.05
,,2024-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.38
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.92
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.43
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.05
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.27
,,2024-04-01T19:10:00.000+00:00,feeder,6,N Current (RMS),A,43.8
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,166.2
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,97.4
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T19:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-04-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
,,2024-04-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.55
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.32
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.62
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.54
,,2024-04-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,54.6
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,187.9
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.2
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,178.5
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
,,2024-04-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,,2024-04-01T19:10:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.25
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,94.96
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.55
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.33
,,2024-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.1
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.71
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.89
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.06
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.48
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.3
,,2024-04-01T19:00:00.000+00:00,feeder,6,N Current (RMS),A,43.8
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,162.9
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.4
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.0
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T19:00:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
,,2024-04-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
,,2024-04-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.83
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.76
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.39
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
,,2024-04-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,54.7
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,197.9
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.7
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
,,2024-04-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-04-01T19:00:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,101.65
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.05
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.66
,,2024-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.4
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.58
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.86
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.26
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.43
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.76
,,2024-04-01T18:50:00.000+00:00,feeder,6,N Current (RMS),A,48.0
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,146.6
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.1
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.4
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T18:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
,,2024-04-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.24
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.42
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.22
,,2024-04-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.7
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.8
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.9
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
,,2024-04-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
,,2024-04-01T18:50:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,90.07
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.09
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.66
,,2024-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.16
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.94
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.98
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.22
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.26
,,2024-04-01T18:40:00.000+00:00,feeder,6,N Current (RMS),A,61.0
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,155.4
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.7
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.8
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T18:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
,,2024-04-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.6
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.48
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.5
,,2024-04-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.6
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
,,2024-04-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
,,2024-04-01T18:40:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,90.22
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.66
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.74
,,2024-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.13
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.06
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.26
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.71
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.91
,,2024-04-01T18:30:00.000+00:00,feeder,6,N Current (RMS),A,66.9
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,168.0
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.6
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T18:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
,,2024-04-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.66
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.38
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.35
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,,2024-04-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.7
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.8
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
,,2024-04-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
,,2024-04-01T18:30:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,99.24
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.17
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.59
,,2024-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.6
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.44
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.76
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.62
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.07
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.39
,,2024-04-01T18:20:00.000+00:00,feeder,6,N Current (RMS),A,67.0
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,159.3
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.6
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T18:20:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
,,2024-04-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.5
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.69
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.17
,,2024-04-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.9
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,173.2
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.1
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
,,2024-04-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
,,2024-04-01T18:20:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.25
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,97.06
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.46
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.42
,,2024-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.93
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.44
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.38
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.47
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.56
,,2024-04-01T18:10:00.000+00:00,feeder,6,N Current (RMS),A,55.3
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,146.5
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T18:10:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
,,2024-04-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.8
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.08
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.93
,,2024-04-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.9
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.6
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.7
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
,,2024-04-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
,,2024-04-01T18:10:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,91.89
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.03
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.48
,,2024-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.7
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.09
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.07
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.62
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.14
,,2024-04-01T18:00:00.000+00:00,feeder,6,N Current (RMS),A,66.1
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,166.0
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.8
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
,,2024-04-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
