Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.43
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.03
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,,2024-04-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.9
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,153.4
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.1
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
,,2024-04-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
,,2024-04-01T18:00:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,92.73
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.03
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.96
,,2024-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.56
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.88
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.86
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.67
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.4
,,2024-04-01T17:50:00.000+00:00,feeder,6,N Current (RMS),A,68.7
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,166.5
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.3
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.3
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
,,2024-04-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.6
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.55
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.87
,,2024-04-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.8
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.6
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
,,2024-04-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
,,2024-04-01T17:50:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,90.21
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.51
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.91
,,2024-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.28
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.84
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.41
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.47
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.91
,,2024-04-01T17:40:00.000+00:00,feeder,6,N Current (RMS),A,63.7
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,163.2
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.4
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.4
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
,,2024-04-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.75
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.09
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.77
,,2024-04-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,161.1
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,169.0
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
,,2024-04-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
,,2024-04-01T17:40:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,89.74
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.24
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.33
,,2024-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.56
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.29
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,39.73
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.73
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.91
,,2024-04-01T17:30:00.000+00:00,feeder,6,N Current (RMS),A,58.2
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,168.8
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.6
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.9
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
,,2024-04-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.28
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.14
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.09
,,2024-04-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.4
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,177.9
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.4
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
,,2024-04-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-04-01T17:30:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.44
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,89.95
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.68
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.46
,,2024-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.16
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.61
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,42.67
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.36
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.52
,,2024-04-01T17:20:00.000+00:00,feeder,6,N Current (RMS),A,66.6
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,178.7
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.9
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,106.9
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
,,2024-04-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.95
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.42
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.66
,,2024-04-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.1
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,178.6
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
,,2024-04-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,,2024-04-01T17:20:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,88.43
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.57
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.83
,,2024-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.7
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.38
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.83
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,43.44
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.14
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.33
,,2024-04-01T17:10:00.000+00:00,feeder,6,N Current (RMS),A,71.6
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,182.1
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.9
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.9
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
,,2024-04-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.74
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.19
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.14
,,2024-04-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.1
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.4
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
,,2024-04-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
,,2024-04-01T17:10:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,92.02
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.8
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.41
,,2024-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.9
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.43
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.11
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,41.58
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.49
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.54
,,2024-04-01T17:00:00.000+00:00,feeder,6,N Current (RMS),A,79.1
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,175.9
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,102.2
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
,,2024-04-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.14
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.4
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.58
,,2024-04-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.6
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,188.0
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
,,2024-04-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
,,2024-04-01T17:00:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.58
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.29
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.1
,,2024-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.88
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.16
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.74
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.07
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.71
,,2024-04-01T16:50:00.000+00:00,feeder,6,N Current (RMS),A,70.3
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,177.6
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.6
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.9
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
,,2024-04-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.2
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.77
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.86
,,2024-04-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.1
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
,,2024-04-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
,,2024-04-01T16:50:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.9
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,79.8
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.53
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.01
,,2024-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.53
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.76
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,43.96
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.98
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.87
,,2024-04-01T16:40:00.000+00:00,feeder,6,N Current (RMS),A,75.3
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,185.2
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.7
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.4
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
,,2024-04-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.97
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.84
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.41
,,2024-04-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.0
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.5
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
,,2024-04-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-04-01T16:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,82.15
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.6
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.32
,,2024-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.41
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.09
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.43
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.43
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.54
,,2024-04-01T16:30:00.000+00:00,feeder,6,N Current (RMS),A,45.0
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,159.4
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
,,2024-04-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.68
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.63
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.75
,,2024-04-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.7
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.8
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
,,2024-04-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-04-01T16:30:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,79.49
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.36
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.56
,,2024-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
