Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.84
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.41
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.73
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,40.85
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.02
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.54
,,2024-04-01T16:20:00.000+00:00,feeder,6,N Current (RMS),A,58.9
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,172.7
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,91.1
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.4
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
,,2024-04-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.26
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.69
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
,,2024-04-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.1
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
,,2024-04-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-04-01T16:20:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.31
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,75.82
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.41
,,2024-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.77
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.53
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.17
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.42
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.22
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.05
,,2024-04-01T16:10:00.000+00:00,feeder,6,N Current (RMS),A,52.5
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,161.5
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.3
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
,,2024-04-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.03
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.26
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.87
,,2024-04-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
,,2024-04-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-04-01T16:10:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.02
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.85
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.3
,,2024-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.68
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.33
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,38.5
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.61
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.35
,,2024-04-01T16:00:00.000+00:00,feeder,6,N Current (RMS),A,51.3
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,161.3
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.6
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
,,2024-04-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.44
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.8
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.23
,,2024-04-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
,,2024-04-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-04-01T16:00:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.97
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.48
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.72
,,2024-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.07
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.43
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.72
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.9
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.92
,,2024-04-01T15:50:00.000+00:00,feeder,6,N Current (RMS),A,55.1
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,153.4
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.8
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.9
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
,,2024-04-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.03
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.76
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.54
,,2024-04-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
,,2024-04-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-04-01T15:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.56
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.39
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
,,2024-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.37
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.38
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,41.9
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.06
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.39
,,2024-04-01T15:40:00.000+00:00,feeder,6,N Current (RMS),A,74.4
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,175.3
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.8
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
,,2024-04-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.03
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.62
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.79
,,2024-04-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.4
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
,,2024-04-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
,,2024-04-01T15:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,75.9
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.66
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
,,2024-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.17
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.21
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.19
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.82
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.16
,,2024-04-01T15:30:00.000+00:00,feeder,6,N Current (RMS),A,60.0
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,155.5
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.9
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
,,2024-04-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.23
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.2
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
,,2024-04-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.4
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
,,2024-04-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
,,2024-04-01T15:30:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,71.3
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.96
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.96
,,2024-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.62
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.65
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.47
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.13
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.38
,,2024-04-01T15:20:00.000+00:00,feeder,6,N Current (RMS),A,42.8
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,124.7
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.4
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
,,2024-04-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.23
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.82
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.59
,,2024-04-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.4
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
,,2024-04-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
,,2024-04-01T15:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.28
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.93
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.26
,,2024-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.38
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.88
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.57
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.13
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.31
,,2024-04-01T15:10:00.000+00:00,feeder,6,N Current (RMS),A,43.5
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,122.8
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.2
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
,,2024-04-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.85
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.99
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
,,2024-04-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.2
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
,,2024-04-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-04-01T15:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.95
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.98
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.97
,,2024-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.11
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.07
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.06
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.58
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.56
,,2024-04-01T15:00:00.000+00:00,feeder,6,N Current (RMS),A,40.4
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.7
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.9
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.9
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,5.3
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
,,2024-04-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.93
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.88
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
,,2024-04-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
,,2024-04-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-04-01T15:00:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.02
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.06
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.55
,,2024-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.67
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.42
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.0
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.6
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.69
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.45
,,2024-04-01T14:50:00.000+00:00,feeder,6,N Current (RMS),A,44.6
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.3
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.3
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
