Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
,,2024-04-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.95
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
,,2024-04-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
,,2024-04-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
,,2024-04-01T14:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.09
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.06
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.47
,,2024-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.85
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.72
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.64
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.05
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.41
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.44
,,2024-04-01T14:40:00.000+00:00,feeder,6,N Current (RMS),A,40.2
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,113.4
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
,,2024-04-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.79
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.03
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
,,2024-04-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
,,2024-04-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
,,2024-04-01T14:40:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.53
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.17
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
,,2024-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.97
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.01
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.74
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.96
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.16
,,2024-04-01T14:30:00.000+00:00,feeder,6,N Current (RMS),A,32.6
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,117.1
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.8
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.5
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
,,2024-04-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.65
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.06
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
,,2024-04-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.2
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
,,2024-04-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-04-01T14:30:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.94
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.55
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.47
,,2024-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.4
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.33
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.61
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.92
,,2024-04-01T14:20:00.000+00:00,feeder,6,N Current (RMS),A,45.6
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,131.9
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
,,2024-04-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.15
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.25
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.32
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.5
,,2024-04-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.2
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
,,2024-04-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-04-01T14:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.25
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.31
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.51
,,2024-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.18
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.94
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.72
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.87
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.92
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.42
,,2024-04-01T14:10:00.000+00:00,feeder,6,N Current (RMS),A,54.3
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,134.7
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
,,2024-04-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.05
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.97
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.06
,,2024-04-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
,,2024-04-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-04-01T14:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.51
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.85
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.05
,,2024-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.36
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.04
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.43
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.09
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.34
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.81
,,2024-04-01T14:00:00.000+00:00,feeder,6,N Current (RMS),A,40.5
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,127.4
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
,,2024-04-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.14
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.51
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.87
,,2024-04-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.1
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
,,2024-04-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-04-01T14:00:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,62.04
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.37
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.06
,,2024-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.0
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.22
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.56
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.69
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.12
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.77
,,2024-04-01T13:50:00.000+00:00,feeder,6,N Current (RMS),A,53.7
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.9
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T13:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
,,2024-04-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.89
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.78
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.88
,,2024-04-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
,,2024-04-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-04-01T13:50:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.7
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.97
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.11
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.15
,,2024-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.19
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.1
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.12
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.13
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.23
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.25
,,2024-04-01T13:40:00.000+00:00,feeder,6,N Current (RMS),A,43.7
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,128.8
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.8
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.7
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T13:40:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
,,2024-04-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.55
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.1
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.59
,,2024-04-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.9
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
,,2024-04-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,,2024-04-01T13:40:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.15
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.52
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.03
,,2024-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.62
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.43
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.55
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.7
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.52
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.63
,,2024-04-01T13:30:00.000+00:00,feeder,6,N Current (RMS),A,55.1
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,140.7
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,104.4
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T13:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
,,2024-04-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.19
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.63
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.57
,,2024-04-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
,,2024-04-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-04-01T13:30:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.11
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.73
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.51
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.27
,,2024-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.22
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.73
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.22
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.54
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.63
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.56
,,2024-04-01T13:20:00.000+00:00,feeder,6,N Current (RMS),A,51.5
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,131.0
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.7
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-01T13:20:00.000+00:00,feeder,5,N Current (RMS),A,5.8
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
,,2024-04-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.35
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.63
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
,,2024-04-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.3
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
,,2024-04-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-04-01T13:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
