Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.79
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.04
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.58
,,2024-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.26
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.35
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.28
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.43
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.62
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.88
,,2024-04-01T13:10:00.000+00:00,feeder,6,N Current (RMS),A,59.7
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,163.0
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T13:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
,,2024-04-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.23
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.72
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
,,2024-04-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.9
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.1
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
,,2024-04-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
,,2024-04-01T13:10:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,74.11
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.42
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.76
,,2024-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.98
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.77
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.51
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.89
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.07
,,2024-04-01T13:00:00.000+00:00,feeder,6,N Current (RMS),A,56.7
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,147.3
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T13:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
,,2024-04-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.9
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.94
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.31
,,2024-04-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.8
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.3
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
,,2024-04-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-04-01T13:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.23
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.74
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.44
,,2024-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.24
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.55
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.21
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.59
,,2024-04-01T12:50:00.000+00:00,feeder,6,N Current (RMS),A,30.7
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,119.2
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.0
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T12:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
,,2024-04-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.89
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.82
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.56
,,2024-04-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.4
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.7
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
,,2024-04-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
,,2024-04-01T12:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,61.05
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.34
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
,,2024-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.56
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.15
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.33
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.84
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.58
,,2024-04-01T12:40:00.000+00:00,feeder,6,N Current (RMS),A,50.5
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,128.1
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T12:40:00.000+00:00,feeder,5,N Current (RMS),A,6.1
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
,,2024-04-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.07
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.01
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.82
,,2024-04-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
,,2024-04-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
,,2024-04-01T12:40:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,67.82
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.07
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.57
,,2024-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.43
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.09
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.6
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.36
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.95
,,2024-04-01T12:30:00.000+00:00,feeder,6,N Current (RMS),A,50.1
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,133.0
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.3
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T12:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
,,2024-04-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.32
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.09
,,2024-04-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.2
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.1
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
,,2024-04-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-04-01T12:30:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,69.93
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.35
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.21
,,2024-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.31
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.83
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.53
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.21
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.2
,,2024-04-01T12:20:00.000+00:00,feeder,6,N Current (RMS),A,50.8
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,141.6
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T12:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
,,2024-04-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.8
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.12
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.79
,,2024-04-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.8
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.3
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
,,2024-04-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
,,2024-04-01T12:20:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,74.55
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.39
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.88
,,2024-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.39
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.58
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.87
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.61
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.03
,,2024-04-01T12:10:00.000+00:00,feeder,6,N Current (RMS),A,38.2
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,135.5
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.1
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T12:10:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-04-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
,,2024-04-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.66
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.87
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.37
,,2024-04-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.9
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.9
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
,,2024-04-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,,2024-04-01T12:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,81.78
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.25
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.32
,,2024-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.33
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.82
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.05
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.12
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.7
,,2024-04-01T12:00:00.000+00:00,feeder,6,N Current (RMS),A,39.4
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,136.3
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,81.3
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T12:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
,,2024-04-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
,,2024-04-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.71
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.84
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.8
,,2024-04-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,51.4
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,181.2
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,168.9
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
,,2024-04-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
,,2024-04-01T12:00:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,81.18
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.86
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.06
,,2024-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.29
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.1
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.66
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.45
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.97
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.07
,,2024-04-01T11:50:00.000+00:00,feeder,6,N Current (RMS),A,50.1
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,139.0
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.1
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T11:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
,,2024-04-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.7
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.66
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.71
,,2024-04-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.6
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.6
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
,,2024-04-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-01T11:50:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.64
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,79.34
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.16
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.31
,,2024-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.07
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.13
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,39.99
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.4
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.63
,,2024-04-01T11:40:00.000+00:00,feeder,6,N Current (RMS),A,70.6
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,168.3
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T11:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
