Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
,,2024-04-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.91
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.37
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.94
,,2024-04-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.9
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.3
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.9
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
,,2024-04-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
,,2024-04-01T11:40:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,84.08
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.09
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.01
,,2024-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.95
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.32
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,44.28
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.66
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.73
,,2024-04-01T11:30:00.000+00:00,feeder,6,N Current (RMS),A,84.8
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,186.7
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T11:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
,,2024-04-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.64
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.87
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.38
,,2024-04-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.1
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.6
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
,,2024-04-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
,,2024-04-01T11:30:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,94.25
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.9
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.05
,,2024-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.9
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.51
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.32
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.1
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,45.25
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.84
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.73
,,2024-04-01T11:20:00.000+00:00,feeder,6,N Current (RMS),A,87.4
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,191.2
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.7
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T11:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
,,2024-04-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.33
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.14
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.5
,,2024-04-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.1
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.3
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.6
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
,,2024-04-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
,,2024-04-01T11:20:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,91.91
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.28
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.29
,,2024-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.67
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.6
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.29
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.65
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.05
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.09
,,2024-04-01T11:10:00.000+00:00,feeder,6,N Current (RMS),A,48.9
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,143.4
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.7
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.5
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T11:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
,,2024-04-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.46
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.1
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.71
,,2024-04-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.6
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.6
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.3
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
,,2024-04-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-04-01T11:10:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,84.04
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.49
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.77
,,2024-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.44
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.18
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.28
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.69
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.56
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.69
,,2024-04-01T11:00:00.000+00:00,feeder,6,N Current (RMS),A,36.4
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,137.2
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.7
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T11:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
,,2024-04-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.17
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.71
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.01
,,2024-04-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.7
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.1
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,181.4
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
,,2024-04-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
,,2024-04-01T11:00:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,83.23
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.83
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,69.03
,,2024-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.15
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.38
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.37
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.79
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.85
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.84
,,2024-04-01T10:50:00.000+00:00,feeder,6,N Current (RMS),A,44.8
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,147.5
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.4
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.3
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T10:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
,,2024-04-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.26
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.53
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.82
,,2024-04-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.3
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
,,2024-04-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-04-01T10:50:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,84.07
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.66
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.1
,,2024-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.23
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.32
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.18
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.85
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.46
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.23
,,2024-04-01T10:40:00.000+00:00,feeder,6,N Current (RMS),A,48.9
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,138.3
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T10:40:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
,,2024-04-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.1
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.56
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.15
,,2024-04-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.4
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,162.9
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
,,2024-04-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
,,2024-04-01T10:40:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,81.62
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.56
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,70.84
,,2024-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.42
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.88
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.07
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.27
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.07
,,2024-04-01T10:30:00.000+00:00,feeder,6,N Current (RMS),A,54.8
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,148.8
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.4
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.7
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T10:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
,,2024-04-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.61
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.25
,,2024-04-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.4
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
,,2024-04-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-01T10:30:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.64
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,78.45
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.48
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.72
,,2024-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.31
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.11
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.31
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.94
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.47
,,2024-04-01T10:20:00.000+00:00,feeder,6,N Current (RMS),A,65.8
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,149.2
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T10:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
,,2024-04-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.08
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.95
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.05
,,2024-04-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.9
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
,,2024-04-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
,,2024-04-01T10:20:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.9
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,84.53
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.56
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.86
,,2024-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.97
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.63
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.91
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.26
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.41
,,2024-04-01T10:10:00.000+00:00,feeder,6,N Current (RMS),A,71.2
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,151.2
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T10:10:00.000+00:00,feeder,5,N Current (RMS),A,5.1
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
,,2024-04-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.17
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.44
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.32
,,2024-04-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.5
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.8
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.9
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
,,2024-04-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
