Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
,,2024-04-01T10:10:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.87
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,86.71
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.85
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.42
,,2024-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.69
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.65
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.08
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.44
,,2024-04-01T10:00:00.000+00:00,feeder,6,N Current (RMS),A,72.5
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,158.1
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T10:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
,,2024-04-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.98
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.6
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.26
,,2024-04-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,44.9
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.8
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.4
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.8
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
,,2024-04-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
,,2024-04-01T10:00:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.25
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,85.3
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.37
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.73
,,2024-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.84
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.35
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.9
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.95
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.55
,,2024-04-01T09:50:00.000+00:00,feeder,6,N Current (RMS),A,62.1
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,147.1
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T09:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
,,2024-04-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.32
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.74
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.09
,,2024-04-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.3
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
,,2024-04-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-04-01T09:50:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.9
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,82.6
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.28
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.99
,,2024-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.52
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.33
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.54
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.09
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.31
,,2024-04-01T09:40:00.000+00:00,feeder,6,N Current (RMS),A,50.3
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,141.3
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.4
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T09:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
,,2024-04-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.57
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.89
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.56
,,2024-04-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.3
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.1
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
,,2024-04-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
,,2024-04-01T09:40:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.27
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,82.88
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.95
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.34
,,2024-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.26
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.04
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.46
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.67
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,,2024-04-01T09:30:00.000+00:00,feeder,6,N Current (RMS),A,62.1
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,158.7
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T09:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
,,2024-04-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.53
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.95
,,2024-04-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.7
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
,,2024-04-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
,,2024-04-01T09:30:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.2
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,77.66
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.08
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.65
,,2024-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.67
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.96
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.74
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.37
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.51
,,2024-04-01T09:20:00.000+00:00,feeder,6,N Current (RMS),A,68.8
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,157.1
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T09:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
,,2024-04-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.6
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.25
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.62
,,2024-04-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
,,2024-04-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
,,2024-04-01T09:20:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.02
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,73.21
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.37
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
,,2024-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.09
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.92
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.69
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.55
,,2024-04-01T09:10:00.000+00:00,feeder,6,N Current (RMS),A,72.5
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,151.1
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T09:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
,,2024-04-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.79
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.85
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.98
,,2024-04-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
,,2024-04-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,,2024-04-01T09:10:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.6
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,68.18
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.36
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.01
,,2024-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.74
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.12
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.39
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.34
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.76
,,2024-04-01T09:00:00.000+00:00,feeder,6,N Current (RMS),A,71.9
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,158.7
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.8
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T09:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
,,2024-04-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.21
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.26
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.22
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.94
,,2024-04-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.4
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
,,2024-04-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
,,2024-04-01T09:00:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.33
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,69.47
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.31
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.18
,,2024-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.9
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.28
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.56
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.45
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
,,2024-04-01T08:50:00.000+00:00,feeder,6,N Current (RMS),A,66.8
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,147.4
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T08:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
,,2024-04-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.36
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.71
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.85
,,2024-04-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.7
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.2
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.2
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
,,2024-04-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
,,2024-04-01T08:50:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.18
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,66.11
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.16
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.27
,,2024-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.94
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.03
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.02
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.22
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.95
,,2024-04-01T08:40:00.000+00:00,feeder,6,N Current (RMS),A,64.8
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,140.8
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T08:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
,,2024-04-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.7
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.59
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.71
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.69
,,2024-04-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.1
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.4
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
,,2024-04-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-04-01T08:40:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.4
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,70.19
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.81
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.75
,,2024-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.54
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.08
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.81
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.66
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.1
,,2024-04-01T08:30:00.000+00:00,feeder,6,N Current (RMS),A,50.2
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,123.8
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
