Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T08:30:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
,,2024-04-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.54
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.24
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.95
,,2024-04-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
,,2024-04-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
,,2024-04-01T08:30:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.5
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.95
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.22
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
,,2024-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.61
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.02
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.18
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
,,2024-04-01T08:20:00.000+00:00,feeder,6,N Current (RMS),A,70.4
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,153.7
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.9
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T08:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
,,2024-04-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.88
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.26
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.21
,,2024-04-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
,,2024-04-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-04-01T08:20:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.26
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,63.79
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.52
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.11
,,2024-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.92
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.57
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.99
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.68
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.54
,,2024-04-01T08:10:00.000+00:00,feeder,6,N Current (RMS),A,56.1
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,139.2
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T08:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
,,2024-04-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.92
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.44
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
,,2024-04-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.7
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
,,2024-04-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-04-01T08:10:00.000+00:00,transformer,,Temperature,C,13.0
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.13
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.98
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
,,2024-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.13
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.4
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.17
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.34
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.02
,,2024-04-01T08:00:00.000+00:00,feeder,6,N Current (RMS),A,44.2
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,119.7
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T08:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
,,2024-04-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.68
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.57
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.53
,,2024-04-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.7
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
,,2024-04-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-04-01T08:00:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.66
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.03
,,2024-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.12
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.69
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.92
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.51
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.27
,,2024-04-01T07:50:00.000+00:00,feeder,6,N Current (RMS),A,48.2
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,120.6
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T07:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
,,2024-04-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.91
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
,,2024-04-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
,,2024-04-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-04-01T07:50:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.4
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.93
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
,,2024-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.85
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.74
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.44
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.54
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.18
,,2024-04-01T07:40:00.000+00:00,feeder,6,N Current (RMS),A,38.2
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,112.3
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.8
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T07:40:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
,,2024-04-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.48
,,2024-04-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
,,2024-04-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,,2024-04-01T07:40:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.07
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.23
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
,,2024-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.9
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.49
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.15
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.38
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.04
,,2024-04-01T07:30:00.000+00:00,feeder,6,N Current (RMS),A,39.3
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,111.3
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T07:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,,2024-04-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.69
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.54
,,2024-04-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
,,2024-04-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-04-01T07:30:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.54
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.14
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
,,2024-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.28
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.89
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.13
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.98
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.01
,,2024-04-01T07:20:00.000+00:00,feeder,6,N Current (RMS),A,50.4
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,128.1
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T07:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
,,2024-04-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.28
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.88
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.07
,,2024-04-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
,,2024-04-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-04-01T07:20:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.3
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.12
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.91
,,2024-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.84
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.78
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.86
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.24
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.15
,,2024-04-01T07:10:00.000+00:00,feeder,6,N Current (RMS),A,55.0
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,131.2
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T07:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
,,2024-04-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.57
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.4
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.9
,,2024-04-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
,,2024-04-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-04-01T07:10:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.13
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.29
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
,,2024-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.54
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.46
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.42
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.55
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.39
,,2024-04-01T07:00:00.000+00:00,feeder,6,N Current (RMS),A,56.4
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,123.6
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T07:00:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
,,2024-04-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.33
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.14
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.58
,,2024-04-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
