Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
,,2024-04-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
,,2024-04-01T07:00:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.65
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.9
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
,,2024-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.03
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.27
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.49
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.48
,,2024-04-01T06:50:00.000+00:00,feeder,6,N Current (RMS),A,34.6
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,92.5
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T06:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
,,2024-04-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.62
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
,,2024-04-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
,,2024-04-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-04-01T06:50:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.56
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
,,2024-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.49
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.85
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.54
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.8
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.87
,,2024-04-01T06:40:00.000+00:00,feeder,6,N Current (RMS),A,61.4
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,133.6
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T06:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
,,2024-04-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.38
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.56
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
,,2024-04-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
,,2024-04-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-04-01T06:40:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,58.35
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.79
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
,,2024-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.47
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.08
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.91
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.73
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.34
,,2024-04-01T06:30:00.000+00:00,feeder,6,N Current (RMS),A,44.3
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,110.1
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T06:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.28
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.71
,,2024-04-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
,,2024-04-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-04-01T06:30:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.31
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.98
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
,,2024-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.19
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.02
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.82
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.91
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.3
,,2024-04-01T06:20:00.000+00:00,feeder,6,N Current (RMS),A,33.7
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.7
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T06:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
,,2024-04-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.61
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.65
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.08
,,2024-04-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
,,2024-04-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
,,2024-04-01T06:20:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.12
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.12
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
,,2024-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.06
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.97
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.23
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
,,2024-04-01T06:10:00.000+00:00,feeder,6,N Current (RMS),A,33.0
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.2
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T06:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
,,2024-04-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.45
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
,,2024-04-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
,,2024-04-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
,,2024-04-01T06:10:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.25
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.02
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
,,2024-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.87
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.89
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.65
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.55
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.53
,,2024-04-01T06:00:00.000+00:00,feeder,6,N Current (RMS),A,39.2
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,103.2
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T06:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
,,2024-04-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.43
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.77
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
,,2024-04-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
,,2024-04-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
,,2024-04-01T06:00:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.13
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.19
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
,,2024-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.59
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.39
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.13
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.78
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.48
,,2024-04-01T05:50:00.000+00:00,feeder,6,N Current (RMS),A,37.0
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,92.8
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T05:50:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
,,2024-04-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
,,2024-04-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
,,2024-04-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
,,2024-04-01T05:50:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.08
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
,,2024-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.71
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.33
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.01
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.34
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.52
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.72
,,2024-04-01T05:40:00.000+00:00,feeder,6,N Current (RMS),A,41.9
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,102.6
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T05:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
,,2024-04-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.03
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
,,2024-04-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
,,2024-04-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
,,2024-04-01T05:40:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,52.23
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
,,2024-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.88
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.22
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.48
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.1
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.88
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.87
,,2024-04-01T05:30:00.000+00:00,feeder,6,N Current (RMS),A,38.9
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.8
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
,,2024-04-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.28
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.87
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
,,2024-04-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
,,2024-04-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
,,2024-04-01T05:30:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.3
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
,,2024-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.06
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.75
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.26
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.51
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.08
,,2024-04-01T05:20:00.000+00:00,feeder,6,N Current (RMS),A,36.4
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.7
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
