Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T05:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
,,2024-04-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
,,2024-04-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
,,2024-04-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,,2024-04-01T05:20:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
,,2024-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.64
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.47
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.24
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.39
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.34
,,2024-04-01T05:10:00.000+00:00,feeder,6,N Current (RMS),A,37.9
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.3
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T05:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
,,2024-04-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
,,2024-04-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
,,2024-04-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
,,2024-04-01T05:10:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.85
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
,,2024-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.94
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.95
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.58
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.29
,,2024-04-01T05:00:00.000+00:00,feeder,6,N Current (RMS),A,41.0
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,94.9
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T05:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
,,2024-04-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
,,2024-04-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
,,2024-04-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
,,2024-04-01T05:00:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
,,2024-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.84
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.71
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.61
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.29
,,2024-04-01T04:50:00.000+00:00,feeder,6,N Current (RMS),A,45.2
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,101.0
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T04:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
,,2024-04-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
,,2024-04-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
,,2024-04-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,,2024-04-01T04:50:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.29
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.52
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
,,2024-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.35
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.87
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.28
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.06
,,2024-04-01T04:40:00.000+00:00,feeder,6,N Current (RMS),A,35.8
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.5
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T04:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
,,2024-04-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.42
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
,,2024-04-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
,,2024-04-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
,,2024-04-01T04:40:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.22
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
,,2024-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.96
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.76
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.3
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.7
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.94
,,2024-04-01T04:30:00.000+00:00,feeder,6,N Current (RMS),A,34.8
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.8
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T04:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
,,2024-04-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
,,2024-04-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
,,2024-04-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
,,2024-04-01T04:30:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.05
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
,,2024-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.86
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.93
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.49
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.3
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
,,2024-04-01T04:20:00.000+00:00,feeder,6,N Current (RMS),A,30.6
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,85.4
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
,,2024-04-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.1
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
,,2024-04-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
,,2024-04-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
,,2024-04-01T04:20:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.78
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
,,2024-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.51
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.63
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.06
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.21
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.29
,,2024-04-01T04:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,87.2
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T04:10:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
,,2024-04-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.08
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.23
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,,2024-04-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
,,2024-04-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-04-01T04:10:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
,,2024-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.97
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.29
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.47
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.6
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.45
,,2024-04-01T04:00:00.000+00:00,feeder,6,N Current (RMS),A,39.0
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.5
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T04:00:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
,,2024-04-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.19
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.93
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
,,2024-04-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
,,2024-04-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
,,2024-04-01T04:00:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.9
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.9
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
,,2024-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.72
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.31
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.07
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.7
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.71
,,2024-04-01T03:50:00.000+00:00,feeder,6,N Current (RMS),A,32.3
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.7
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T03:50:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
,,2024-04-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
