Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.82
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
,,2024-04-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.7
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
,,2024-04-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-04-01T03:50:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.51
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
,,2024-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.89
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.01
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.37
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.53
,,2024-04-01T03:40:00.000+00:00,feeder,6,N Current (RMS),A,44.8
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,102.6
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-01T03:40:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
,,2024-04-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.46
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
,,2024-04-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
,,2024-04-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-04-01T03:40:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.31
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,44.88
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
,,2024-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.54
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.43
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.89
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.23
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.84
,,2024-04-01T03:30:00.000+00:00,feeder,6,N Current (RMS),A,35.9
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,87.8
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T03:30:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
,,2024-04-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.81
,,2024-04-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
,,2024-04-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
,,2024-04-01T03:30:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.2
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
,,2024-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.75
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.39
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.68
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.84
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.77
,,2024-04-01T03:20:00.000+00:00,feeder,6,N Current (RMS),A,31.5
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.1
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
,,2024-04-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.1
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
,,2024-04-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
,,2024-04-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-04-01T03:20:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.99
,,2024-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.04
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.65
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.13
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.59
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.21
,,2024-04-01T03:10:00.000+00:00,feeder,6,N Current (RMS),A,33.8
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,87.9
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T03:10:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
,,2024-04-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
,,2024-04-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
,,2024-04-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-04-01T03:10:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
,,2024-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.63
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.72
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.04
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.08
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.15
,,2024-04-01T03:00:00.000+00:00,feeder,6,N Current (RMS),A,26.2
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.6
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
,,2024-04-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.99
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.54
,,2024-04-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
,,2024-04-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,,2024-04-01T03:00:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.69
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.18
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
,,2024-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.48
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.34
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.59
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.64
,,2024-04-01T02:50:00.000+00:00,feeder,6,N Current (RMS),A,33.2
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,90.3
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T02:50:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
,,2024-04-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.2
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.21
,,2024-04-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
,,2024-04-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-04-01T02:50:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.36
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.14
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
,,2024-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.64
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.52
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.85
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.19
,,2024-04-01T02:40:00.000+00:00,feeder,6,N Current (RMS),A,33.1
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.4
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T02:40:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
,,2024-04-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
,,2024-04-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
,,2024-04-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-04-01T02:40:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
,,2024-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.74
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.22
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.84
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.95
,,2024-04-01T02:30:00.000+00:00,feeder,6,N Current (RMS),A,33.8
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.6
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T02:30:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
,,2024-04-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.86
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.18
,,2024-04-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
,,2024-04-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-04-01T02:30:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
,,2024-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.45
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.06
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.75
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.16
,,2024-04-01T02:20:00.000+00:00,feeder,6,N Current (RMS),A,39.0
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.1
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T02:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
,,2024-04-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.85
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.82
,,2024-04-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
,,2024-04-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-04-01T02:20:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
,,2024-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.92
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
