Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.99
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.01
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.08
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.6
,,2024-04-01T02:10:00.000+00:00,feeder,6,N Current (RMS),A,39.4
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.2
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T02:10:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
,,2024-04-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
,,2024-04-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
,,2024-04-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
,,2024-04-01T02:10:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.54
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
,,2024-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.11
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.87
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.69
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.86
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.49
,,2024-04-01T02:00:00.000+00:00,feeder,6,N Current (RMS),A,43.9
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,98.2
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T02:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
,,2024-04-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.23
,,2024-04-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
,,2024-04-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
,,2024-04-01T02:00:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.9
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.79
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
,,2024-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.86
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.13
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.95
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.99
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.31
,,2024-04-01T01:50:00.000+00:00,feeder,6,N Current (RMS),A,42.1
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,99.1
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T01:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
,,2024-04-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.89
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
,,2024-04-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
,,2024-04-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-04-01T01:50:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.35
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
,,2024-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.35
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.85
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.9
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.73
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.95
,,2024-04-01T01:40:00.000+00:00,feeder,6,N Current (RMS),A,36.4
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.1
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T01:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
,,2024-04-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.85
,,2024-04-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
,,2024-04-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
,,2024-04-01T01:40:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.38
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
,,2024-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.17
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.19
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.27
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.93
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.02
,,2024-04-01T01:30:00.000+00:00,feeder,6,N Current (RMS),A,38.8
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,100.6
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
,,2024-04-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
,,2024-04-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
,,2024-04-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
,,2024-04-01T01:30:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.16
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
,,2024-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.9
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.19
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.24
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.69
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.55
,,2024-04-01T01:20:00.000+00:00,feeder,6,N Current (RMS),A,36.1
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.0
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T01:20:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
,,2024-04-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
,,2024-04-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
,,2024-04-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
,,2024-04-01T01:20:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.32
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,,2024-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.22
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.83
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.91
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.05
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.71
,,2024-04-01T01:10:00.000+00:00,feeder,6,N Current (RMS),A,44.4
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.0
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
,,2024-04-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
,,2024-04-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
,,2024-04-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
,,2024-04-01T01:10:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.01
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.56
,,2024-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.35
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.05
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.86
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.89
,,2024-04-01T01:00:00.000+00:00,feeder,6,N Current (RMS),A,48.7
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,111.8
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T01:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
,,2024-04-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
,,2024-04-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
,,2024-04-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
,,2024-04-01T01:00:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.01
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.41
,,2024-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.56
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.08
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.71
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.16
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.88
,,2024-04-01T00:50:00.000+00:00,feeder,6,N Current (RMS),A,47.3
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,111.0
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T00:50:00.000+00:00,feeder,5,N Current (RMS),A,1.3
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
,,2024-04-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
,,2024-04-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
,,2024-04-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
,,2024-04-01T00:50:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.12
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
,,2024-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.3
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.98
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.65
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.63
,,2024-04-01T00:40:00.000+00:00,feeder,6,N Current (RMS),A,45.5
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,109.7
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T00:40:00.000+00:00,feeder,5,N Current (RMS),A,1.4
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,,2024-04-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
