Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.06
,,2024-04-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
,,2024-04-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-04-01T00:40:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.53
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.54
,,2024-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.47
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.18
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.25
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.77
,,2024-04-01T00:30:00.000+00:00,feeder,6,N Current (RMS),A,38.6
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.4
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T00:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
,,2024-04-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.46
,,2024-04-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
,,2024-04-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
,,2024-04-01T00:30:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.65
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
,,2024-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.52
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.26
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.72
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.22
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.03
,,2024-04-01T00:20:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,97.5
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T00:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
,,2024-04-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
,,2024-04-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
,,2024-04-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
,,2024-04-01T00:20:00.000+00:00,transformer,,Temperature,C,11.3
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.59
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.13
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
,,2024-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.09
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.76
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.7
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.17
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.69
,,2024-04-01T00:10:00.000+00:00,feeder,6,N Current (RMS),A,24.7
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.8
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.9
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T00:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
,,2024-04-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.4
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.8
,,2024-04-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
,,2024-04-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
,,2024-04-01T00:10:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.74
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.48
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
,,2024-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.4
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.06
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.19
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.87
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.33
,,2024-04-01T00:00:00.000+00:00,feeder,6,N Current (RMS),A,30.6
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.3
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T00:00:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
,,2024-04-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
,,2024-04-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
,,2024-04-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
,,2024-04-01T00:00:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.28
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.32
,,2024-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.36
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.59
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.07
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.72
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.99
,,2024-04-02T23:50:00.000+00:00,feeder,6,N Current (RMS),A,40.5
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.5
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T23:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
,,2024-04-02T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.22
,,2024-04-02T23:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
,,2024-04-02T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-04-02T23:50:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.87
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.38
,,2024-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.38
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.06
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.15
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.46
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.46
,,2024-04-02T23:40:00.000+00:00,feeder,6,N Current (RMS),A,40.8
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,104.0
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T23:40:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-02T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
,,2024-04-02T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.37
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.99
,,2024-04-02T23:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
,,2024-04-02T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-02T23:40:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.82
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.1
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
,,2024-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.5
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.95
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.32
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.15
,,2024-04-02T23:30:00.000+00:00,feeder,6,N Current (RMS),A,42.8
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.8
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T23:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
,,2024-04-02T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.94
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.94
,,2024-04-02T23:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
,,2024-04-02T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
,,2024-04-02T23:30:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.32
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.53
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.25
,,2024-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.34
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.78
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.15
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.43
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.91
,,2024-04-02T23:20:00.000+00:00,feeder,6,N Current (RMS),A,42.5
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,108.1
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T23:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-04-02T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
,,2024-04-02T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.9
,,2024-04-02T23:20:00.000+00:00,feeder,2,N Current (RMS),A,69.7
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.4
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
,,2024-04-02T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,,2024-04-02T23:20:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.84
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.75
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.19
,,2024-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.64
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.37
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.28
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.37
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.73
,,2024-04-02T23:10:00.000+00:00,feeder,6,N Current (RMS),A,35.8
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.9
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T23:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-02T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
,,2024-04-02T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.93
,,2024-04-02T23:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.4
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
,,2024-04-02T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-04-02T23:10:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.74
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.93
