Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.8
,,2024-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.46
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.97
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.79
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.97
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
,,2024-04-02T23:00:00.000+00:00,feeder,6,N Current (RMS),A,37.3
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.6
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.9
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T23:00:00.000+00:00,feeder,5,N Current (RMS),A,1.3
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
,,2024-04-02T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.48
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.81
,,2024-04-02T23:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.3
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
,,2024-04-02T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-04-02T23:00:00.000+00:00,transformer,,Temperature,C,11.9
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.01
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.56
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.98
,,2024-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.54
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.38
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.27
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.43
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.84
,,2024-04-02T22:50:00.000+00:00,feeder,6,N Current (RMS),A,34.9
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.8
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T22:50:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-02T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
,,2024-04-02T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.1
,,2024-04-02T22:50:00.000+00:00,feeder,2,N Current (RMS),A,50.6
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
,,2024-04-02T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
,,2024-04-02T22:50:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.96
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.89
,,2024-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.9
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.61
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.3
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.25
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.29
,,2024-04-02T22:40:00.000+00:00,feeder,6,N Current (RMS),A,31.5
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.8
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T22:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
,,2024-04-02T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.26
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,,2024-04-02T22:40:00.000+00:00,feeder,2,N Current (RMS),A,45.9
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
,,2024-04-02T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
,,2024-04-02T22:40:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.72
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.2
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.04
,,2024-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.89
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.16
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.27
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.58
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.46
,,2024-04-02T22:30:00.000+00:00,feeder,6,N Current (RMS),A,39.1
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,106.3
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T22:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-02T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
,,2024-04-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.06
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.79
,,2024-04-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
,,2024-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,,2024-04-02T22:30:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.49
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.5
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.94
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.06
,,2024-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.16
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.4
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.6
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.52
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.7
,,2024-04-02T22:20:00.000+00:00,feeder,6,N Current (RMS),A,34.3
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.7
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T22:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-02T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
,,2024-04-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.82
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.64
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.65
,,2024-04-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.1
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
,,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-04-02T22:20:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.13
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.48
,,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.05
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.38
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.09
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.97
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.7
,,2024-04-02T22:10:00.000+00:00,feeder,6,N Current (RMS),A,36.4
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.6
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T22:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
,,2024-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.53
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.73
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.39
,,2024-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.8
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
,,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
,,2024-04-02T22:10:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.71
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.35
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.23
,,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.03
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.93
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.44
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.68
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.62
,,2024-04-02T22:00:00.000+00:00,feeder,6,N Current (RMS),A,31.4
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,105.6
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.4
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T22:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
,,2024-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.82
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.92
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.91
,,2024-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,54.2
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.9
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
,,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
,,2024-04-02T22:00:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.4
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.06
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.76
,,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.37
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.04
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.65
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.54
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.55
,,2024-04-02T21:50:00.000+00:00,feeder,6,N Current (RMS),A,30.0
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,92.3
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T21:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
,,2024-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.54
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.69
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.91
,,2024-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.6
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.2
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
,,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
,,2024-04-02T21:50:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.3
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.36
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
,,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.35
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.78
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.98
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.92
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.01
,,2024-04-02T21:40:00.000+00:00,feeder,6,N Current (RMS),A,29.0
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.7
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T21:40:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
,,2024-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.46
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.42
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.31
,,2024-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.8
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
,,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-04-02T21:40:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.02
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.34
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.56
,,2024-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.89
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.96
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.48
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.79
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.42
,,2024-04-02T21:30:00.000+00:00,feeder,6,N Current (RMS),A,40.1
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,122.1
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T21:30:00.000+00:00,feeder,5,N Current (RMS),A,1.4
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
