Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
,,2024-04-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.45
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.22
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.96
,,2024-04-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.9
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.2
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
,,2024-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
,,2024-04-02T21:30:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.74
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.95
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.96
,,2024-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.61
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.21
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.07
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.13
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.81
,,2024-04-02T21:20:00.000+00:00,feeder,6,N Current (RMS),A,39.6
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,132.4
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T21:20:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
,,2024-04-02T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
,,2024-04-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.48
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.64
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.47
,,2024-04-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,63.3
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.2
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,169.8
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
,,2024-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
,,2024-04-02T21:20:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.8
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.52
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.66
,,2024-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.48
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.43
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.83
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.26
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.03
,,2024-04-02T21:10:00.000+00:00,feeder,6,N Current (RMS),A,26.2
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,114.0
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.6
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T21:10:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-04-02T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
,,2024-04-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.79
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.64
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.68
,,2024-04-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.2
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
,,2024-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,,2024-04-02T21:10:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.42
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.28
,,2024-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.61
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.69
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.47
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.14
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.68
,,2024-04-02T21:00:00.000+00:00,feeder,6,N Current (RMS),A,32.7
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,123.5
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.8
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T21:00:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
,,2024-04-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.13
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.95
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.03
,,2024-04-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.1
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
,,2024-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-04-02T21:00:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.15
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.83
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.37
,,2024-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.68
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.37
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.28
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.34
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.97
,,2024-04-02T20:50:00.000+00:00,feeder,6,N Current (RMS),A,44.1
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,143.9
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.1
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T20:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
,,2024-04-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.36
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.09
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.98
,,2024-04-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.2
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.4
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.8
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
,,2024-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,,2024-04-02T20:50:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.21
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.14
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.63
,,2024-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.44
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.54
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.06
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.82
,,2024-04-02T20:40:00.000+00:00,feeder,6,N Current (RMS),A,38.6
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,135.9
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.9
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T20:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-02T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
,,2024-04-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.13
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.26
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.14
,,2024-04-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,150.1
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
,,2024-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-04-02T20:40:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.91
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.5
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.16
,,2024-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.46
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.78
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.34
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.05
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.84
,,2024-04-02T20:30:00.000+00:00,feeder,6,N Current (RMS),A,41.0
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,141.3
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.7
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.6
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T20:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-04-02T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
,,2024-04-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.29
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.08
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.51
,,2024-04-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,55.4
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.6
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.4
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,191.4
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
,,2024-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-04-02T20:30:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,74.25
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.37
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.24
,,2024-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.2
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.58
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.96
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.87
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.31
,,2024-04-02T20:20:00.000+00:00,feeder,6,N Current (RMS),A,35.8
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,143.0
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.3
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T20:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
,,2024-04-02T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
,,2024-04-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.09
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.81
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.2
,,2024-04-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,75.7
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.6
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.3
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,226.2
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
,,2024-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
,,2024-04-02T20:20:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.98
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.8
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.64
,,2024-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.47
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.81
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.32
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.01
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.89
,,2024-04-02T20:10:00.000+00:00,feeder,6,N Current (RMS),A,37.1
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,149.6
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T20:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-04-02T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
,,2024-04-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.94
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.83
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.67
,,2024-04-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.1
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.8
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,195.6
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
,,2024-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-04-02T20:10:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,81.75
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.65
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.96
,,2024-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.37
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.15
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.26
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.68
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.82
,,2024-04-02T20:00:00.000+00:00,feeder,6,N Current (RMS),A,49.7
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,157.8
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.7
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T20:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-04-02T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
,,2024-04-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.24
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.13
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.26
,,2024-04-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.2
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.9
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,186.1
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
,,2024-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-04-02T20:00:00.000+00:00,transformer,,Temperature,C,12.8
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
