Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,86.5
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.08
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.69
,,2024-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.89
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.34
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,42.49
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.5
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.58
,,2024-04-02T19:50:00.000+00:00,feeder,6,N Current (RMS),A,59.9
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,177.8
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T19:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-04-02T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
,,2024-04-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.78
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.84
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.36
,,2024-04-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.0
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,168.4
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,186.1
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
,,2024-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
,,2024-04-02T19:50:00.000+00:00,transformer,,Temperature,C,12.9
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,92.49
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.91
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.66
,,2024-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.2
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.09
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.79
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,51.98
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.8
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.59
,,2024-04-02T19:40:00.000+00:00,feeder,6,N Current (RMS),A,87.5
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,216.6
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.6
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.3
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T19:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
,,2024-04-02T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
,,2024-04-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.13
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.93
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.38
,,2024-04-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.3
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.5
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,182.1
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
,,2024-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
,,2024-04-02T19:40:00.000+00:00,transformer,,Temperature,C,13.0
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,97.16
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.12
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.76
,,2024-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.6
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.58
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.45
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,43.76
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.52
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.04
,,2024-04-02T19:30:00.000+00:00,feeder,6,N Current (RMS),A,63.5
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,184.2
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.8
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T19:30:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-04-02T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
,,2024-04-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.57
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.12
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.29
,,2024-04-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.6
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.8
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.5
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.0
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
,,2024-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
,,2024-04-02T19:30:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.66
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,87.2
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.24
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.43
,,2024-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.36
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.28
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,39.48
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.24
,,2024-04-02T19:20:00.000+00:00,feeder,6,N Current (RMS),A,53.9
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,167.0
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.5
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T19:20:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-02T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
,,2024-04-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.16
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.87
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.14
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.62
,,2024-04-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.4
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.6
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,171.2
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
,,2024-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
,,2024-04-02T19:20:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.68
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.02
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.16
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.18
,,2024-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.36
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.5
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.45
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.25
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.44
,,2024-04-02T19:10:00.000+00:00,feeder,6,N Current (RMS),A,56.0
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,166.3
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T19:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-04-02T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
,,2024-04-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.47
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.78
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.28
,,2024-04-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.6
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,153.8
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,176.6
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
,,2024-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-04-02T19:10:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.75
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.47
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.2
,,2024-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.84
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.92
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.05
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.7
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.14
,,2024-04-02T19:00:00.000+00:00,feeder,6,N Current (RMS),A,49.2
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,161.8
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.1
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.2
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T19:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
,,2024-04-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.32
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.52
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.45
,,2024-04-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.7
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,153.1
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,206.6
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
,,2024-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,,2024-04-02T19:00:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,85.04
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.19
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.17
,,2024-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.71
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.1
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.66
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.48
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.35
,,2024-04-02T18:50:00.000+00:00,feeder,6,N Current (RMS),A,36.3
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,153.0
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,129.0
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.6
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T18:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
,,2024-04-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.21
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.57
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.67
,,2024-04-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,46.2
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.1
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.1
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,170.5
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
,,2024-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
,,2024-04-02T18:50:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.24
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.24
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.46
,,2024-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.91
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.19
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,39.06
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.66
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.83
,,2024-04-02T18:40:00.000+00:00,feeder,6,N Current (RMS),A,55.8
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,163.2
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.4
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.1
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T18:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
,,2024-04-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.99
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.76
,,2024-04-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,201.8
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,168.2
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
,,2024-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-04-02T18:40:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,80.05
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.58
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.77
,,2024-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.13
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.08
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,42.46
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.18
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.7
,,2024-04-02T18:30:00.000+00:00,feeder,6,N Current (RMS),A,76.8
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,178.1
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,121.7
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T18:30:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-02T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
,,2024-04-02T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.51
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,57.41
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.38
,,2024-04-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.6
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,235.8
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.9
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
,,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
,,2024-04-02T18:30:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,90.04
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.12
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.14
,,2024-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.97
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.52
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,43.9
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.19
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.13
,,2024-04-02T18:20:00.000+00:00,feeder,6,N Current (RMS),A,73.2
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,184.2
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.4
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,117.5
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T18:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
