Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
,,2024-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.34
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.12
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.49
,,2024-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,206.4
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
,,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
,,2024-04-02T18:20:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,89.59
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.33
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.83
,,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.6
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.03
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.87
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,43.66
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.21
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.83
,,2024-04-02T18:10:00.000+00:00,feeder,6,N Current (RMS),A,75.8
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,182.0
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.9
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,111.0
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T18:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
,,2024-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.85
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.62
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.4
,,2024-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.1
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,195.4
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.6
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
,,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
,,2024-04-02T18:10:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.47
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.6
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.04
,,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.28
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.17
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,41.08
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.93
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.86
,,2024-04-02T18:00:00.000+00:00,feeder,6,N Current (RMS),A,67.1
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,172.0
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,103.9
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T18:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
,,2024-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.35
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.22
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,,2024-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.9
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,177.3
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
,,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-04-02T18:00:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.63
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.2
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.9
,,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.39
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.27
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,40.1
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.74
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.02
,,2024-04-02T17:50:00.000+00:00,feeder,6,N Current (RMS),A,61.2
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,169.7
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.9
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.9
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T17:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
,,2024-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.31
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.89
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.1
,,2024-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.3
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,170.0
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.9
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
,,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-04-02T17:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.41
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,86.92
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.93
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.14
,,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.64
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.94
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,41.27
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.38
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.48
,,2024-04-02T17:40:00.000+00:00,feeder,6,N Current (RMS),A,74.3
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,173.8
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T17:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
,,2024-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.53
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.54
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.77
,,2024-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.4
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.5
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.6
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
,,2024-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
,,2024-04-02T17:40:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,92.96
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.06
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.22
,,2024-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.9
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.5
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.94
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.21
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.15
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.25
,,2024-04-02T17:30:00.000+00:00,feeder,6,N Current (RMS),A,74.5
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,173.3
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.8
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T17:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
,,2024-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.59
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.82
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.06
,,2024-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.9
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
,,2024-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-02T17:30:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.39
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.46
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.54
,,2024-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.5
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.6
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,39.29
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.93
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.71
,,2024-04-02T17:20:00.000+00:00,feeder,6,N Current (RMS),A,55.9
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,164.3
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.8
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T17:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
,,2024-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.51
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.62
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.97
,,2024-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.7
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.9
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.3
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
,,2024-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
,,2024-04-02T17:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,87.68
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.62
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.33
,,2024-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.59
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.05
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,45.31
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.15
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.36
,,2024-04-02T17:10:00.000+00:00,feeder,6,N Current (RMS),A,70.9
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,190.2
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.6
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.0
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T17:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
,,2024-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.68
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.89
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.29
,,2024-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.4
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.2
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,,2024-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-04-02T17:10:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,94.09
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.55
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.72
,,2024-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.6
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.64
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.24
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,42.91
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.44
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.04
,,2024-04-02T17:00:00.000+00:00,feeder,6,N Current (RMS),A,68.9
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,179.5
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.4
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.3
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T17:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
,,2024-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.63
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.8
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.16
,,2024-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.8
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.9
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
,,2024-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,,2024-04-02T17:00:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,87.67
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.85
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.03
,,2024-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.24
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.58
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,49.27
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.78
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.95
,,2024-04-02T16:50:00.000+00:00,feeder,6,N Current (RMS),A,87.8
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,207.5
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.8
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T16:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
,,2024-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.63
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.16
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.23
,,2024-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.7
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.7
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
