Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
,,2024-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
,,2024-04-02T16:50:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.08
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,96.11
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.23
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.33
,,2024-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.7
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.9
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.0
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,47.21
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.36
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.89
,,2024-04-02T16:40:00.000+00:00,feeder,6,N Current (RMS),A,77.5
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,198.1
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.7
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.7
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T16:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
,,2024-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.04
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.13
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.43
,,2024-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.0
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.8
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
,,2024-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
,,2024-04-02T16:40:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,92.13
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.78
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.9
,,2024-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.4
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.25
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.67
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,44.08
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.9
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.8
,,2024-04-02T16:30:00.000+00:00,feeder,6,N Current (RMS),A,82.1
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,185.0
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,124.8
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T16:30:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
,,2024-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.58
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.76
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.63
,,2024-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.4
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
,,2024-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-02T16:30:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.11
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,86.52
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.26
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.78
,,2024-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.1
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.8
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.96
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,47.34
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.58
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.68
,,2024-04-02T16:20:00.000+00:00,feeder,6,N Current (RMS),A,90.2
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,198.6
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,121.4
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T16:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
,,2024-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.01
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.51
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.66
,,2024-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.4
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
,,2024-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-04-02T16:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,90.14
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.47
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.11
,,2024-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.2
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.83
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,47.56
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.81
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.52
,,2024-04-02T16:10:00.000+00:00,feeder,6,N Current (RMS),A,83.0
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,199.9
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.9
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T16:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
,,2024-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.77
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.82
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.21
,,2024-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.2
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
,,2024-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-04-02T16:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,92.78
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.82
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.24
,,2024-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.6
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.58
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.87
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.5
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.69
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.72
,,2024-04-02T16:00:00.000+00:00,feeder,6,N Current (RMS),A,55.6
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,166.4
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T16:00:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
,,2024-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.43
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.91
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.6
,,2024-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.9
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,148.6
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
,,2024-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-04-02T16:00:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,78.98
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.72
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.45
,,2024-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.51
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.07
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.73
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.72
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.18
,,2024-04-02T15:50:00.000+00:00,feeder,6,N Current (RMS),A,44.7
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,146.3
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.4
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.8
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T15:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
,,2024-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.91
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.91
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.14
,,2024-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.6
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.3
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
,,2024-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-04-02T15:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,77.1
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.7
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.36
,,2024-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.52
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.28
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,49.08
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.17
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.56
,,2024-04-02T15:40:00.000+00:00,feeder,6,N Current (RMS),A,88.4
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,206.6
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.1
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T15:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
,,2024-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.77
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.6
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.69
,,2024-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.3
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.0
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
,,2024-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,,2024-04-02T15:40:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.62
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,94.04
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.78
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.24
,,2024-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.01
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.37
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,39.25
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.66
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.98
,,2024-04-02T15:30:00.000+00:00,feeder,6,N Current (RMS),A,50.3
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,166.2
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,104.6
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T15:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
,,2024-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.79
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.64
,,2024-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.6
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.9
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
,,2024-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
,,2024-04-02T15:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,77.06
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,79.12
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.58
,,2024-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.78
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.79
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,44.29
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.24
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.65
,,2024-04-02T15:20:00.000+00:00,feeder,6,N Current (RMS),A,70.6
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,186.9
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.4
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T15:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
,,2024-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.19
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.98
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.15
,,2024-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.3
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
,,2024-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
,,2024-04-02T15:20:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.18
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,78.75
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.7
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.42
,,2024-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.48
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.57
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,46.98
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.92
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.23
,,2024-04-02T15:10:00.000+00:00,feeder,6,N Current (RMS),A,83.5
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,199.0
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.5
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
