Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T15:10:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
,,2024-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.72
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.85
,,2024-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.4
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
,,2024-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
,,2024-04-02T15:10:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.92
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,90.28
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.69
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.55
,,2024-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.3
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.85
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.04
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.77
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.06
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.56
,,2024-04-02T15:00:00.000+00:00,feeder,6,N Current (RMS),A,53.4
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,144.6
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.8
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T15:00:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
,,2024-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.81
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.93
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.44
,,2024-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.4
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
,,2024-04-02T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-04-02T15:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.56
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.64
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.14
,,2024-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.46
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.13
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.64
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.84
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.03
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.92
,,2024-04-02T14:50:00.000+00:00,feeder,6,N Current (RMS),A,50.7
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,140.8
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.9
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.8
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T14:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-02T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
,,2024-04-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.18
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.65
,,2024-04-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.2
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
,,2024-04-02T14:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
,,2024-04-02T14:50:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.1
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.98
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.07
,,2024-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.54
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.6
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.36
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.46
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.76
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.38
,,2024-04-02T14:40:00.000+00:00,feeder,6,N Current (RMS),A,51.3
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,143.7
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.3
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T14:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-02T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
,,2024-04-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.38
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.46
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.37
,,2024-04-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.1
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
,,2024-04-02T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
,,2024-04-02T14:40:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,73.36
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.76
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.83
,,2024-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.37
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.14
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.72
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.09
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.71
,,2024-04-02T14:30:00.000+00:00,feeder,6,N Current (RMS),A,43.4
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,124.0
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T14:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-02T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
,,2024-04-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.39
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.76
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.94
,,2024-04-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.6
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.3
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
,,2024-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,,2024-04-02T14:30:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.08
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.37
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.05
,,2024-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.18
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.08
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.88
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.08
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.01
,,2024-04-02T14:20:00.000+00:00,feeder,6,N Current (RMS),A,35.3
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,123.7
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.6
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T14:20:00.000+00:00,feeder,5,N Current (RMS),A,5.7
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-02T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
,,2024-04-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.21
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.77
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.48
,,2024-04-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
,,2024-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-04-02T14:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.69
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.38
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.84
,,2024-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.94
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.19
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.68
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.94
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.67
,,2024-04-02T14:10:00.000+00:00,feeder,6,N Current (RMS),A,44.4
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,135.8
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.8
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T14:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-02T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
,,2024-04-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.86
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.99
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.19
,,2024-04-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
,,2024-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-04-02T14:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.23
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.72
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.67
,,2024-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.73
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.03
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.66
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.89
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.2
,,2024-04-02T14:00:00.000+00:00,feeder,6,N Current (RMS),A,39.5
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,131.1
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.4
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T14:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
,,2024-04-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.64
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.46
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.85
,,2024-04-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
,,2024-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
,,2024-04-02T14:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,62.26
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.19
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.06
,,2024-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.6
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.37
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.79
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.76
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.73
,,2024-04-02T13:50:00.000+00:00,feeder,6,N Current (RMS),A,43.3
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,132.9
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T13:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
,,2024-04-02T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.74
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.17
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.1
,,2024-04-02T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.1
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
,,2024-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
,,2024-04-02T13:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.92
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
,,2024-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.98
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.66
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.68
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.23
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.18
,,2024-04-02T13:40:00.000+00:00,feeder,6,N Current (RMS),A,54.1
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,145.1
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.6
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T13:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-02T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
,,2024-04-02T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
