Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
,,2024-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-04-02T13:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.16
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.09
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.85
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
,,2024-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.82
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.68
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.03
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.76
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.02
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.71
,,2024-04-02T13:30:00.000+00:00,feeder,6,N Current (RMS),A,55.0
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,149.9
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T13:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-02T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
,,2024-04-02T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.61
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.95
,,2024-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
,,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-04-02T13:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.04
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.3
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.83
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.47
,,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.68
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.51
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.2
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.63
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.82
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.19
,,2024-04-02T13:20:00.000+00:00,feeder,6,N Current (RMS),A,49.3
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,151.2
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.1
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.2
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T13:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
,,2024-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.64
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.19
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
,,2024-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
,,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
,,2024-04-02T13:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.27
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.13
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.09
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
,,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.82
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.93
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.97
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.18
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.79
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.09
,,2024-04-02T13:10:00.000+00:00,feeder,6,N Current (RMS),A,46.6
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,149.0
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.3
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T13:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
,,2024-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.63
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.82
,,2024-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
,,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
,,2024-04-02T13:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.58
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.14
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
,,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.76
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.94
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.8
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.2
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.87
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.85
,,2024-04-02T13:00:00.000+00:00,feeder,6,N Current (RMS),A,38.5
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,143.1
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.7
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.6
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T13:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
,,2024-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.5
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.97
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
,,2024-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
,,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
,,2024-04-02T13:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,62.49
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.97
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
,,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.59
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.83
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.86
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.14
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.6
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.34
,,2024-04-02T12:50:00.000+00:00,feeder,6,N Current (RMS),A,31.8
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,138.4
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,106.5
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.3
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T12:50:00.000+00:00,feeder,5,N Current (RMS),A,5.7
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
,,2024-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.51
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.76
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.1
,,2024-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
,,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-04-02T12:50:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,61.91
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.26
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.53
,,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.07
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.25
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.84
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.93
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.33
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.92
,,2024-04-02T12:40:00.000+00:00,feeder,6,N Current (RMS),A,32.0
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,133.2
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.9
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.5
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T12:40:00.000+00:00,feeder,5,N Current (RMS),A,6.4
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-02T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
,,2024-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.89
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.28
,,2024-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
,,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-04-02T12:40:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.91
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.51
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.97
,,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.69
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.01
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.01
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.89
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.43
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.35
,,2024-04-02T12:30:00.000+00:00,feeder,6,N Current (RMS),A,37.5
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,143.2
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.2
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T12:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
,,2024-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.48
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.93
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.12
,,2024-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.2
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
,,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,,2024-04-02T12:30:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.84
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.71
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.79
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.38
,,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.39
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.75
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.95
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.97
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.19
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.49
,,2024-04-02T12:20:00.000+00:00,feeder,6,N Current (RMS),A,45.5
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,143.3
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.6
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T12:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
,,2024-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.59
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.41
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
,,2024-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.8
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
,,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-04-02T12:20:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.38
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,76.7
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.99
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.46
,,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.65
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.11
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.82
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.8
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.3
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.68
,,2024-04-02T12:10:00.000+00:00,feeder,6,N Current (RMS),A,43.4
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,135.5
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T12:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-02T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
,,2024-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.42
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.15
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.34
,,2024-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
,,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-04-02T12:10:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.37
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.95
,,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.9
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.12
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.08
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.28
