Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.61
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.18
,,2024-04-02T12:00:00.000+00:00,feeder,6,N Current (RMS),A,36.8
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,129.9
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.3
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T12:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-02T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
,,2024-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.01
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.09
,,2024-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
,,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
,,2024-04-02T12:00:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,63.42
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.29
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.12
,,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.25
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.17
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.9
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,42.51
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.62
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.06
,,2024-04-02T11:50:00.000+00:00,feeder,6,N Current (RMS),A,74.0
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,182.0
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.3
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T11:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-02T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
,,2024-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.47
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.93
,,2024-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
,,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
,,2024-04-02T11:50:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,69.8
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.92
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.25
,,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.77
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.28
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.8
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.01
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.27
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.64
,,2024-04-02T11:40:00.000+00:00,feeder,6,N Current (RMS),A,53.1
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,159.8
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T11:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-02T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
,,2024-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.65
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.94
,,2024-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
,,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
,,2024-04-02T11:40:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.91
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.27
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.94
,,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.79
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.21
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.47
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.08
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.72
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.36
,,2024-04-02T11:30:00.000+00:00,feeder,6,N Current (RMS),A,37.0
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,153.8
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.3
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T11:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-04-02T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
,,2024-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.99
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.71
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.21
,,2024-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.9
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.3
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.8
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
,,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
,,2024-04-02T11:30:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.72
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,70.08
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.07
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.8
,,2024-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.15
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.96
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.09
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.13
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.21
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.28
,,2024-04-02T11:20:00.000+00:00,feeder,6,N Current (RMS),A,39.2
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,155.6
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.8
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T11:20:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
,,2024-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.31
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.03
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.37
,,2024-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.1
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
,,2024-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,,2024-04-02T11:20:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.16
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,73.44
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.83
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.42
,,2024-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.57
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.51
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.54
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.18
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.79
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.75
,,2024-04-02T11:10:00.000+00:00,feeder,6,N Current (RMS),A,31.0
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,130.8
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.1
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T11:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
,,2024-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.87
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.63
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.06
,,2024-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.8
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.4
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
,,2024-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
,,2024-04-02T11:10:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.94
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.28
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.49
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.49
,,2024-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.55
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.7
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.31
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.3
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.53
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.58
,,2024-04-02T11:00:00.000+00:00,feeder,6,N Current (RMS),A,36.2
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,146.7
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.1
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T11:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
,,2024-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.58
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.58
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.62
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.71
,,2024-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.9
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.4
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
,,2024-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,,2024-04-02T11:00:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.94
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,66.81
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.6
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.73
,,2024-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.54
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.17
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.87
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.11
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.06
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.62
,,2024-04-02T10:50:00.000+00:00,feeder,6,N Current (RMS),A,47.2
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,153.4
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,93.8
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,118.8
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T10:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-02T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
,,2024-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.2
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.53
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.54
,,2024-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.2
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
,,2024-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
,,2024-04-02T10:50:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.58
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,67.99
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.65
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.77
,,2024-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.79
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.21
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.42
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.55
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.95
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.03
,,2024-04-02T10:40:00.000+00:00,feeder,6,N Current (RMS),A,43.0
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,155.2
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,91.5
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.6
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T10:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
,,2024-04-02T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.49
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.73
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.63
,,2024-04-02T10:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.7
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.1
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
,,2024-04-02T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-04-02T10:40:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.64
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.97
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.98
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.8
,,2024-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.79
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.56
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.95
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.95
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.59
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.66
,,2024-04-02T10:30:00.000+00:00,feeder,6,N Current (RMS),A,41.3
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,152.8
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.2
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.8
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T10:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-02T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
,,2024-04-02T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
