Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.02
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.25
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.08
,,2024-04-02T10:30:00.000+00:00,feeder,2,N Current (RMS),A,51.4
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.4
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
,,2024-04-02T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
,,2024-04-02T10:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.14
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,67.07
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.23
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.1
,,2024-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,13.28
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.65
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.95
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.5
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.76
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.48
,,2024-04-02T10:20:00.000+00:00,feeder,6,N Current (RMS),A,40.4
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,157.0
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,91.0
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T10:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
,,2024-04-02T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.75
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.62
,,2024-04-02T10:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
,,2024-04-02T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
,,2024-04-02T10:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.71
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.74
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.81
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.62
,,2024-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,14.61
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.22
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.9
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.38
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.67
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.62
,,2024-04-02T10:10:00.000+00:00,feeder,6,N Current (RMS),A,43.1
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,169.7
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,111.7
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.5
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T10:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
,,2024-04-02T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.72
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.09
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.81
,,2024-04-02T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
,,2024-04-02T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-04-02T10:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.66
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.71
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.52
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.09
,,2024-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,14.32
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.68
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.19
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.24
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.46
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.32
,,2024-04-02T10:00:00.000+00:00,feeder,6,N Current (RMS),A,54.9
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,164.8
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,98.0
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.7
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T10:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
,,2024-04-02T10:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.74
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.97
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.12
,,2024-04-02T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.2
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
,,2024-04-02T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
,,2024-04-02T10:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.37
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,66.89
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.91
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.6
,,2024-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,13.55
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.68
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.12
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,42.06
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.93
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.56
,,2024-04-02T09:50:00.000+00:00,feeder,6,N Current (RMS),A,55.2
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,183.4
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,112.5
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.3
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T09:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
,,2024-04-02T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.34
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.24
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.26
,,2024-04-02T09:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
,,2024-04-02T09:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-04-02T09:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.29
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,68.71
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.36
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.04
,,2024-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,13.19
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.32
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.18
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,46.89
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.31
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.93
,,2024-04-02T09:40:00.000+00:00,feeder,6,N Current (RMS),A,61.0
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,203.3
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,117.9
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T09:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
,,2024-04-02T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
,,2024-04-02T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.9
,,2024-04-02T09:40:00.000+00:00,feeder,2,N Current (RMS),A,73.4
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.8
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
,,2024-04-02T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,,2024-04-02T09:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.95
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.38
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.78
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.4
,,2024-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,15.18
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.49
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.89
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,49.54
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.34
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.95
,,2024-04-02T09:30:00.000+00:00,feeder,6,N Current (RMS),A,59.5
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,215.2
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,123.3
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,110.2
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T09:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
,,2024-04-02T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.41
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.87
,,2024-04-02T09:30:00.000+00:00,feeder,2,N Current (RMS),A,60.2
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.6
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
,,2024-04-02T09:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,,2024-04-02T09:30:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.13
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,71.87
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.25
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.27
,,2024-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,14.34
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.62
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.42
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,43.21
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.82
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
,,2024-04-02T09:20:00.000+00:00,feeder,6,N Current (RMS),A,49.9
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,188.9
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,112.1
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.7
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T09:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-04-02T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
,,2024-04-02T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.65
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.24
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.28
,,2024-04-02T09:20:00.000+00:00,feeder,2,N Current (RMS),A,69.7
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,172.7
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
,,2024-04-02T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-04-02T09:20:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.03
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,66.71
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.31
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,69.78
,,2024-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,14.16
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.46
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.32
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,48.1
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.5
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.39
,,2024-04-02T09:10:00.000+00:00,feeder,6,N Current (RMS),A,73.6
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,208.2
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,102.2
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.1
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T09:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-02T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
,,2024-04-02T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.15
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.83
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.62
,,2024-04-02T09:10:00.000+00:00,feeder,2,N Current (RMS),A,52.2
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
,,2024-04-02T09:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-04-02T09:10:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.92
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,73.05
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.16
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.16
,,2024-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.99
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.01
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.46
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.13
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.46
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
,,2024-04-02T09:00:00.000+00:00,feeder,6,N Current (RMS),A,57.1
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,187.4
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,118.4
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T09:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-02T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
,,2024-04-02T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.22
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.22
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.23
,,2024-04-02T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.4
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.3
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
,,2024-04-02T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-04-02T09:00:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,68.59
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.62
,,2024-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
