Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,14.15
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.26
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.01
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.46
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.86
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.9
,,2024-04-02T08:50:00.000+00:00,feeder,6,N Current (RMS),A,38.2
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,164.5
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,115.5
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.9
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T08:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-02T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
,,2024-04-02T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.79
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.87
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.49
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.74
,,2024-04-02T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.1
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
,,2024-04-02T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
,,2024-04-02T08:50:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.16
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.21
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.7
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.05
,,2024-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,14.05
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.74
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.7
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.79
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.88
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.33
,,2024-04-02T08:40:00.000+00:00,feeder,6,N Current (RMS),A,29.4
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,160.3
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,135.2
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,92.8
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T08:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
,,2024-04-02T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.73
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.17
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.83
,,2024-04-02T08:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.6
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.6
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
,,2024-04-02T08:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
,,2024-04-02T08:40:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.52
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.87
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.29
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.49
,,2024-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.35
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.64
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.13
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.49
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.46
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.93
,,2024-04-02T08:30:00.000+00:00,feeder,6,N Current (RMS),A,38.3
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,157.5
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,121.5
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T08:30:00.000+00:00,feeder,5,N Current (RMS),A,5.4
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-04-02T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
,,2024-04-02T08:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.95
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.59
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.61
,,2024-04-02T08:30:00.000+00:00,feeder,2,N Current (RMS),A,53.1
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
,,2024-04-02T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-04-02T08:30:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.74
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.89
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.11
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.72
,,2024-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.92
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.0
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.26
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,49.77
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.72
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.43
,,2024-04-02T08:20:00.000+00:00,feeder,6,N Current (RMS),A,72.0
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,210.4
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,118.4
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T08:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-02T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
,,2024-04-02T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.77
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.17
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.98
,,2024-04-02T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.8
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.3
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
,,2024-04-02T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
,,2024-04-02T08:20:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.44
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,77.31
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.91
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.4
,,2024-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,13.7
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.25
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.9
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.49
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.12
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.91
,,2024-04-02T08:10:00.000+00:00,feeder,6,N Current (RMS),A,38.6
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,167.3
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,119.8
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.1
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T08:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
,,2024-04-02T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.26
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.95
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.44
,,2024-04-02T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
,,2024-04-02T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
,,2024-04-02T08:10:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.64
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.27
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.82
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.3
,,2024-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,15.45
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.35
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.35
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.58
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.41
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.51
,,2024-04-02T08:00:00.000+00:00,feeder,6,N Current (RMS),A,38.1
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,175.2
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,142.1
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T08:00:00.000+00:00,feeder,5,N Current (RMS),A,5.3
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
,,2024-04-02T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.58
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.52
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.6
,,2024-04-02T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
,,2024-04-02T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-04-02T08:00:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.3
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.43
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,77.39
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.47
,,2024-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.22
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.61
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.06
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.5
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,28.74
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.59
,,2024-04-02T07:50:00.000+00:00,feeder,6,N Current (RMS),A,25.3
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,138.4
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,120.4
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.3
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T07:50:00.000+00:00,feeder,5,N Current (RMS),A,5.7
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
,,2024-04-02T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.56
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.22
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.78
,,2024-04-02T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
,,2024-04-02T07:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
,,2024-04-02T07:50:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.61
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,57.77
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,66.39
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
,,2024-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.42
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.28
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.35
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.46
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.41
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.03
,,2024-04-02T07:40:00.000+00:00,feeder,6,N Current (RMS),A,27.8
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,138.5
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,110.0
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T07:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-02T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
,,2024-04-02T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.44
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.28
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.48
,,2024-04-02T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,,2024-04-02T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
,,2024-04-02T07:40:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.33
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.95
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.78
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.4
,,2024-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.84
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.36
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.93
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.69
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.1
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.13
,,2024-04-02T07:30:00.000+00:00,feeder,6,N Current (RMS),A,33.6
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,144.0
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,120.6
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T07:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
,,2024-04-02T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.44
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.23
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.4
,,2024-04-02T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
,,2024-04-02T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-04-02T07:30:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.77
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.96
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,69.9
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.36
,,2024-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.37
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.64
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.51
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.64
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.49
,,2024-04-02T07:20:00.000+00:00,feeder,6,N Current (RMS),A,47.3
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,145.8
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.6
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T07:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-02T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
