Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
,,2024-04-02T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.27
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.92
,,2024-04-02T07:20:00.000+00:00,feeder,2,N Current (RMS),A,53.2
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,180.9
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
,,2024-04-02T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-04-02T07:20:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.85
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,76.97
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.3
,,2024-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.62
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.42
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.47
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.82
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.29
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.5
,,2024-04-02T07:10:00.000+00:00,feeder,6,N Current (RMS),A,50.7
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,152.1
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,98.0
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T07:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
,,2024-04-02T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.16
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.29
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.76
,,2024-04-02T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
,,2024-04-02T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-04-02T07:10:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.59
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.17
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,62.92
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.32
,,2024-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.46
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.74
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.27
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.13
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.97
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.36
,,2024-04-02T07:00:00.000+00:00,feeder,6,N Current (RMS),A,60.0
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,147.8
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T07:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
,,2024-04-02T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.24
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.54
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.18
,,2024-04-02T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
,,2024-04-02T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-02T07:00:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.47
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,64.87
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.42
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.34
,,2024-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.46
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.05
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.69
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.9
,,2024-04-02T06:50:00.000+00:00,feeder,6,N Current (RMS),A,42.2
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,107.3
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T06:50:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
,,2024-04-02T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.31
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
,,2024-04-02T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
,,2024-04-02T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-04-02T06:50:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,52.64
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.56
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
,,2024-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.22
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.75
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.78
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.57
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.17
,,2024-04-02T06:40:00.000+00:00,feeder,6,N Current (RMS),A,52.6
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,121.9
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.1
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T06:40:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-02T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
,,2024-04-02T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.36
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.53
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.11
,,2024-04-02T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.7
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
,,2024-04-02T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-04-02T06:40:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,57.41
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.15
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.57
,,2024-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.21
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.46
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.16
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.52
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.31
,,2024-04-02T06:30:00.000+00:00,feeder,6,N Current (RMS),A,48.1
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,110.6
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T06:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
,,2024-04-02T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.06
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.21
,,2024-04-02T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
,,2024-04-02T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-04-02T06:30:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.65
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
,,2024-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.66
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.02
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.6
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.77
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.43
,,2024-04-02T06:20:00.000+00:00,feeder,6,N Current (RMS),A,35.3
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,102.9
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.1
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T06:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
,,2024-04-02T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.32
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.4
,,2024-04-02T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
,,2024-04-02T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-04-02T06:20:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.87
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.35
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
,,2024-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.71
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.83
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.02
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.02
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.57
,,2024-04-02T06:10:00.000+00:00,feeder,6,N Current (RMS),A,30.4
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,100.2
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T06:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
,,2024-04-02T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.02
,,2024-04-02T06:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
,,2024-04-02T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-04-02T06:10:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.18
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.86
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
,,2024-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.17
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.93
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.85
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.28
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.92
,,2024-04-02T06:00:00.000+00:00,feeder,6,N Current (RMS),A,35.7
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.4
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.3
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T06:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-02T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
,,2024-04-02T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.53
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.06
,,2024-04-02T06:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
,,2024-04-02T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
,,2024-04-02T06:00:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.09
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
,,2024-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.79
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.6
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
,,2024-04-02T05:50:00.000+00:00,feeder,6,N Current (RMS),A,42.7
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.1
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T05:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
,,2024-04-02T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.02
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.26
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.04
,,2024-04-02T05:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
,,2024-04-02T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-04-02T05:50:00.000+00:00,transformer,,Temperature,C,10.7
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
