Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,48.34
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.97
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
,,2024-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.79
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.29
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.65
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.12
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.13
,,2024-04-02T05:40:00.000+00:00,feeder,6,N Current (RMS),A,54.3
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,111.9
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T05:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-02T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
,,2024-04-02T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.72
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
,,2024-04-02T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
,,2024-04-02T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
,,2024-04-02T05:40:00.000+00:00,transformer,,Temperature,C,10.7
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.12
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
,,2024-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.45
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.8
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.37
,,2024-04-02T05:30:00.000+00:00,feeder,6,N Current (RMS),A,47.5
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.6
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-02T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
,,2024-04-02T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.39
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.92
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.55
,,2024-04-02T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
,,2024-04-02T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
,,2024-04-02T05:30:00.000+00:00,transformer,,Temperature,C,10.7
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,53.87
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
,,2024-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.27
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.87
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.23
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.97
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
,,2024-04-02T05:20:00.000+00:00,feeder,6,N Current (RMS),A,44.3
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.9
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T05:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
,,2024-04-02T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.44
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.52
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.03
,,2024-04-02T05:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
,,2024-04-02T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
,,2024-04-02T05:20:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,53.72
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
,,2024-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.51
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.22
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.36
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.45
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.69
,,2024-04-02T05:10:00.000+00:00,feeder,6,N Current (RMS),A,49.4
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,103.6
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T05:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
,,2024-04-02T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.8
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,,2024-04-02T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
,,2024-04-02T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-04-02T05:10:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.18
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
,,2024-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.98
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.32
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.43
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.05
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.08
,,2024-04-02T05:00:00.000+00:00,feeder,6,N Current (RMS),A,47.1
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.2
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T05:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-02T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
,,2024-04-02T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.67
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.75
,,2024-04-02T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.7
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
,,2024-04-02T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
,,2024-04-02T05:00:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.66
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
,,2024-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.85
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.86
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.76
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.28
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.21
,,2024-04-02T04:50:00.000+00:00,feeder,6,N Current (RMS),A,46.4
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,100.0
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T04:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-02T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
,,2024-04-02T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.36
,,2024-04-02T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
,,2024-04-02T04:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
,,2024-04-02T04:50:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.79
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
,,2024-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.99
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.72
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.31
,,2024-04-02T04:40:00.000+00:00,feeder,6,N Current (RMS),A,41.6
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.7
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.9
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T04:40:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-02T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
,,2024-04-02T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
,,2024-04-02T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
,,2024-04-02T04:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-02T04:40:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
,,2024-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.09
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.3
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.02
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.68
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.55
,,2024-04-02T04:30:00.000+00:00,feeder,6,N Current (RMS),A,41.1
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.9
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T04:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-02T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
,,2024-04-02T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.06
,,2024-04-02T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
,,2024-04-02T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
,,2024-04-02T04:30:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,50.29
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
,,2024-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.18
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.41
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.88
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.18
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.87
,,2024-04-02T04:20:00.000+00:00,feeder,6,N Current (RMS),A,41.4
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.3
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-02T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
,,2024-04-02T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
,,2024-04-02T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
,,2024-04-02T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
,,2024-04-02T04:20:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.75
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
,,2024-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.6
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.31
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.98
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.07
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.12
,,2024-04-02T04:10:00.000+00:00,feeder,6,N Current (RMS),A,44.9
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.1
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T04:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
