Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-02T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
,,2024-04-02T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.01
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.33
,,2024-04-02T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
,,2024-04-02T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,,2024-04-02T04:10:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,45.2
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.54
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
,,2024-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.06
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.62
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.81
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.41
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.92
,,2024-04-02T04:00:00.000+00:00,feeder,6,N Current (RMS),A,35.9
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.2
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T04:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
,,2024-04-02T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.16
,,2024-04-02T04:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
,,2024-04-02T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
,,2024-04-02T04:00:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.07
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
,,2024-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.75
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.14
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.55
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.02
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.83
,,2024-04-02T03:50:00.000+00:00,feeder,6,N Current (RMS),A,35.8
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.2
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T03:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-02T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
,,2024-04-02T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
,,2024-04-02T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
,,2024-04-02T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
,,2024-04-02T03:50:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.7
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
,,2024-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.63
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.53
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.3
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.73
,,2024-04-02T03:40:00.000+00:00,feeder,6,N Current (RMS),A,38.0
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.4
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T03:40:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-02T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
,,2024-04-02T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
,,2024-04-02T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
,,2024-04-02T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
,,2024-04-02T03:40:00.000+00:00,transformer,,Temperature,C,11.0
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.83
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
,,2024-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.94
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.5
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.63
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.24
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.01
,,2024-04-02T03:30:00.000+00:00,feeder,6,N Current (RMS),A,44.4
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,100.7
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T03:30:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-02T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
,,2024-04-02T03:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.91
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.88
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.25
,,2024-04-02T03:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
,,2024-04-02T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
,,2024-04-02T03:30:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.64
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.21
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.43
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
,,2024-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.08
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.48
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.97
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.36
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.97
,,2024-04-02T03:20:00.000+00:00,feeder,6,N Current (RMS),A,37.4
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.1
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T03:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-02T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
,,2024-04-02T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.08
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.79
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
,,2024-04-02T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
,,2024-04-02T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
,,2024-04-02T03:20:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.7
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.99
,,2024-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.52
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.28
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.34
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.81
,,2024-04-02T03:10:00.000+00:00,feeder,6,N Current (RMS),A,35.3
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T03:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
,,2024-04-02T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
,,2024-04-02T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
,,2024-04-02T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,,2024-04-02T03:10:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.69
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
,,2024-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.01
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.3
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.68
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.89
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.05
,,2024-04-02T03:00:00.000+00:00,feeder,6,N Current (RMS),A,38.1
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.6
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
,,2024-04-02T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
,,2024-04-02T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
,,2024-04-02T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
,,2024-04-02T03:00:00.000+00:00,transformer,,Temperature,C,10.8
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.22
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
,,2024-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.99
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.16
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.89
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.92
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.15
,,2024-04-02T02:50:00.000+00:00,feeder,6,N Current (RMS),A,37.8
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,98.4
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T02:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
,,2024-04-02T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
,,2024-04-02T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
,,2024-04-02T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-04-02T02:50:00.000+00:00,transformer,,Temperature,C,10.7
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
,,2024-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.4
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.74
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.32
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.15
,,2024-04-02T02:40:00.000+00:00,feeder,6,N Current (RMS),A,43.3
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.9
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T02:40:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
,,2024-04-02T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
,,2024-04-02T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
,,2024-04-02T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
