Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,,2024-04-02T02:40:00.000+00:00,transformer,,Temperature,C,10.6
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.59
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
,,2024-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.06
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.8
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.21
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.17
,,2024-04-02T02:30:00.000+00:00,feeder,6,N Current (RMS),A,41.2
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,94.8
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T02:30:00.000+00:00,feeder,5,N Current (RMS),A,1.6
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-02T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
,,2024-04-02T02:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
,,2024-04-02T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
,,2024-04-02T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
,,2024-04-02T02:30:00.000+00:00,transformer,,Temperature,C,10.6
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.59
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
,,2024-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.97
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.86
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.94
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.81
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.56
,,2024-04-02T02:20:00.000+00:00,feeder,6,N Current (RMS),A,43.8
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.9
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T02:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-02T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
,,2024-04-02T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
,,2024-04-02T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
,,2024-04-02T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
,,2024-04-02T02:20:00.000+00:00,transformer,,Temperature,C,10.7
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.97
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.35
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
,,2024-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.31
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.79
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.35
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.47
,,2024-04-02T02:10:00.000+00:00,feeder,6,N Current (RMS),A,55.3
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,115.3
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-02T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
,,2024-04-02T02:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
,,2024-04-02T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
,,2024-04-02T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
,,2024-04-02T02:10:00.000+00:00,transformer,,Temperature,C,10.7
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.12
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
,,2024-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.96
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.65
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.98
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.47
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.43
,,2024-04-02T02:00:00.000+00:00,feeder,6,N Current (RMS),A,54.5
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,111.7
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T02:00:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-02T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
,,2024-04-02T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
,,2024-04-02T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
,,2024-04-02T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,,2024-04-02T02:00:00.000+00:00,transformer,,Temperature,C,10.7
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.95
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
,,2024-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.52
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.11
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.75
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.52
,,2024-04-02T01:50:00.000+00:00,feeder,6,N Current (RMS),A,52.3
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,109.0
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T01:50:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-02T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
,,2024-04-02T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
,,2024-04-02T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
,,2024-04-02T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
,,2024-04-02T01:50:00.000+00:00,transformer,,Temperature,C,10.9
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.46
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
,,2024-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.08
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.02
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.43
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.35
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.14
,,2024-04-02T01:40:00.000+00:00,feeder,6,N Current (RMS),A,45.8
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,106.1
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T01:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
,,2024-04-02T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
,,2024-04-02T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
,,2024-04-02T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-04-02T01:40:00.000+00:00,transformer,,Temperature,C,11.1
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.84
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
,,2024-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.43
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.04
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.69
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.37
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.89
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.55
,,2024-04-02T01:30:00.000+00:00,feeder,6,N Current (RMS),A,46.5
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,110.2
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
,,2024-04-02T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
,,2024-04-02T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
,,2024-04-02T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-04-02T01:30:00.000+00:00,transformer,,Temperature,C,11.2
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.92
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.71
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
,,2024-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.62
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.07
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.39
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.35
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.18
,,2024-04-02T01:20:00.000+00:00,feeder,6,N Current (RMS),A,41.8
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,105.7
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T01:20:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
,,2024-04-02T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.7
,,2024-04-02T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-04-02T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-02T01:20:00.000+00:00,transformer,,Temperature,C,11.4
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.74
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
,,2024-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.73
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.33
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.41
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.1
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.73
,,2024-04-02T01:10:00.000+00:00,feeder,6,N Current (RMS),A,41.6
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,105.9
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
,,2024-04-02T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
,,2024-04-02T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
,,2024-04-02T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-04-02T01:10:00.000+00:00,transformer,,Temperature,C,11.5
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.91
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
,,2024-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.69
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.82
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.06
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.52
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.12
,,2024-04-02T01:00:00.000+00:00,feeder,6,N Current (RMS),A,38.9
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,109.5
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.1
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T01:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
