Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-02T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
,,2024-04-02T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
,,2024-04-02T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
,,2024-04-02T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,,2024-04-02T01:00:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
,,2024-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.36
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.51
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.86
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.75
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.1
,,2024-04-02T00:50:00.000+00:00,feeder,6,N Current (RMS),A,34.5
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,98.7
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-02T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
,,2024-04-02T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.75
,,2024-04-02T00:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
,,2024-04-02T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
,,2024-04-02T00:50:00.000+00:00,transformer,,Temperature,C,11.6
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
,,2024-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.45
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.37
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.98
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.78
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.82
,,2024-04-02T00:40:00.000+00:00,feeder,6,N Current (RMS),A,31.8
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.2
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.1
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-02T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
,,2024-04-02T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.76
,,2024-04-02T00:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
,,2024-04-02T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-04-02T00:40:00.000+00:00,transformer,,Temperature,C,11.7
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.99
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.06
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
,,2024-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.13
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.67
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.88
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.19
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.83
,,2024-04-02T00:30:00.000+00:00,feeder,6,N Current (RMS),A,40.5
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,106.4
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-02T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
,,2024-04-02T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.35
,,2024-04-02T00:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
,,2024-04-02T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,,2024-04-02T00:30:00.000+00:00,transformer,,Temperature,C,11.8
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.02
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.45
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
,,2024-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.31
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.21
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.91
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.52
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.97
,,2024-04-02T00:20:00.000+00:00,feeder,6,N Current (RMS),A,36.0
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,97.7
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T00:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-02T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
,,2024-04-02T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.5
,,2024-04-02T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
,,2024-04-02T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-04-02T00:20:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.04
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
,,2024-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.55
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.82
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.33
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.03
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.54
,,2024-04-02T00:10:00.000+00:00,feeder,6,N Current (RMS),A,44.4
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.8
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T00:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-02T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
,,2024-04-02T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
,,2024-04-02T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
,,2024-04-02T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
,,2024-04-02T00:10:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.42
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.82
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
,,2024-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.85
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.36
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.32
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.15
,,2024-04-02T00:00:00.000+00:00,feeder,6,N Current (RMS),A,45.4
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.4
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T00:00:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-02T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
,,2024-04-02T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
,,2024-04-02T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
,,2024-04-02T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
,,2024-04-02T00:00:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.06
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
,,2024-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.32
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.9
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.14
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.81
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.27
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,6,N Current (RMS),A,30.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.95
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,13.1
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.78
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
922232,BRAYBROOKE ROAD G108,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.11
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.28
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.96
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.67
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.75
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.13
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,6,N Current (RMS),A,30.0
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,5,N Current (RMS),A,2.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.89
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,13.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
