Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.18
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.83
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.37
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.76
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.07
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.15
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.57
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,6,N Current (RMS),A,40.0
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,111.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,5,N Current (RMS),A,1.5
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.58
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,47.7
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,13.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.28
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
922232,BRAYBROOKE ROAD G108,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.16
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.91
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.75
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.83
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,6,N Current (RMS),A,35.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,105.7
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.9
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,5,N Current (RMS),A,1.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.35
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,13.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.45
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.66
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.54
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.57
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.48
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.86
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.77
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.53
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,6,N Current (RMS),A,26.7
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,5,N Current (RMS),A,1.5
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.76
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,13.7
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.79
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.19
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.93
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.93
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.73
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.96
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,6,N Current (RMS),A,32.1
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,98.1
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.68
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,71.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.0
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,13.8
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.29
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.89
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
922232,BRAYBROOKE ROAD G108,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.23
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.23
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.04
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.31
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.34
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,6,N Current (RMS),A,32.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,96.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,5,N Current (RMS),A,1.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.67
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.04
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,60.9
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,13.9
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.43
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.61
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.34
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
922232,BRAYBROOKE ROAD G108,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.54
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.04
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.34
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.83
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,6,N Current (RMS),A,29.9
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,5,N Current (RMS),A,1.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.85
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.29
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,66.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,168.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,13.9
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.93
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.46
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.01
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.64
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.16
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.39
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.89
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.9
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,6,N Current (RMS),A,29.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.8
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,5,N Current (RMS),A,1.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.35
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.36
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,60.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
