Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,14.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.89
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.19
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.92
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.39
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.89
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.86
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.54
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,6,N Current (RMS),A,29.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.9
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.27
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,14.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.69
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.89
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.59
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
922232,BRAYBROOKE ROAD G108,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.46
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.7
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.87
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.78
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.98
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,6,N Current (RMS),A,35.8
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,108.7
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.51
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.15
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.77
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,14.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.58
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.37
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.83
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.88
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.64
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.78
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.99
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.68
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,6,N Current (RMS),A,30.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,105.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.28
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.66
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,14.1
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.86
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.19
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.78
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
922232,BRAYBROOKE ROAD G108,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.36
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.74
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.76
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.04
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.83
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,6,N Current (RMS),A,25.9
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,5,N Current (RMS),A,2.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.68
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.02
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,14.2
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.39
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.34
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.37
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
922232,BRAYBROOKE ROAD G108,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.15
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.63
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.68
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.86
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.64
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,6,N Current (RMS),A,33.6
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,113.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.84
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.34
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,14.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.29
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.56
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.71
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.22
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.29
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.51
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.57
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,6,N Current (RMS),A,36.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,116.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.72
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.69
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.82
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.9
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.62
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.44
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.02
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.0
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.14
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.07
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.44
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.39
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,6,N Current (RMS),A,52.1
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,123.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.8
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
