Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.35
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.83
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.58
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.8
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.2
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.59
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.41
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.28
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.37
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.03
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.34
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.02
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.53
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,6,N Current (RMS),A,52.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,137.8
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.1
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.36
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.56
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.52
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,14.6
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.25
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.92
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.74
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
922232,BRAYBROOKE ROAD G108,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.43
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.83
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.57
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.8
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,6,N Current (RMS),A,37.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,119.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.9
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.12
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.03
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.48
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.9
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,14.6
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.85
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
922232,BRAYBROOKE ROAD G108,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.78
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.79
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.39
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.65
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,6,N Current (RMS),A,46.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,144.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.9
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.94
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.88
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.54
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.52
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.21
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.46
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.47
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.84
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.58
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,6,N Current (RMS),A,45.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,145.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,5,N Current (RMS),A,2.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.97
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.08
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.55
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.58
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.95
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.55
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.27
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.82
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.23
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.06
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.82
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,6,N Current (RMS),A,46.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,143.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.49
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.86
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,173.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.42
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.59
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.42
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
922232,BRAYBROOKE ROAD G108,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.54
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.13
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.01
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.7
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,6,N Current (RMS),A,40.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,143.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.47
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.87
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.36
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,92.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,241.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.03
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.61
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,91.66
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.51
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.79
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.65
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.54
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,6,N Current (RMS),A,38.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,143.0
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.9
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
