Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.18
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.64
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.01
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,65.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,205.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,81.19
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,87.24
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.05
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.83
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.24
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.04
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.83
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,6,N Current (RMS),A,37.7
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,148.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.9
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.34
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.28
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.54
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.6
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.7
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.3
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,82.96
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,79.56
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.5
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
922232,BRAYBROOKE ROAD G108,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.83
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.7
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.77
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.34
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.23
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,6,N Current (RMS),A,46.9
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,155.0
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,101.0
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,5,N Current (RMS),A,2.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.89
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.36
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.09
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,46.9
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,80.11
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.51
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.21
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
922232,BRAYBROOKE ROAD G108,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.04
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.58
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.11
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.78
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.83
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,6,N Current (RMS),A,46.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,152.7
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,100.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.62
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.02
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.21
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,54.8
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.8
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.9
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,185.8
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,78.39
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.64
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.34
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.03
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.87
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.11
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.75
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.35
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,6,N Current (RMS),A,53.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,157.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,106.7
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.18
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.36
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.73
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,180.7
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,180.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,88.24
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.24
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.55
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.48
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.99
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,39.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.46
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.01
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,6,N Current (RMS),A,48.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,163.9
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.46
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.79
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.0
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.76
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,90.39
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.9
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.9
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
922232,BRAYBROOKE ROAD G108,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.98
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.42
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.13
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.83
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.63
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,6,N Current (RMS),A,47.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,156.0
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.47
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.68
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.9
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.7
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,170.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.11
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,83.44
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.71
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.17
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
