Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.38
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.16
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.29
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.92
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,6,N Current (RMS),A,48.0
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,149.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.9
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,5,N Current (RMS),A,2.0
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.64
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.34
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.04
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.3
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.2
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.47
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.05
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.79
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.88
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
922232,BRAYBROOKE ROAD G108,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.82
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.18
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.64
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.26
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.67
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,6,N Current (RMS),A,55.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,153.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.36
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.59
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.23
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,60.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,206.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,97.32
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.31
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.84
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.23
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.65
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,40.56
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.38
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.64
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,6,N Current (RMS),A,62.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,169.8
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.7
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.05
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.32
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.88
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,14.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,93.63
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.97
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.29
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,39.55
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.9
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.95
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,6,N Current (RMS),A,43.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,166.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,110.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,113.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.46
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.37
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.89
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.9
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,91.97
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.87
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.92
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.36
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.12
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.64
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.86
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,6,N Current (RMS),A,42.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,167.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,113.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.7
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.32
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.19
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.29
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,54.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,207.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.9
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.9
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,101.29
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.18
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.48
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
922232,BRAYBROOKE ROAD G108,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.21
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.16
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.97
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.25
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,6,N Current (RMS),A,37.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,159.8
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,111.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.47
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.72
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.43
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,155.7
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.9
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,86.33
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.09
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.17
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.94
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.54
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.88
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.29
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.73
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,6,N Current (RMS),A,44.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,137.9
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.92
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.22
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.69
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.8
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,168.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.8
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
