Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.54
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.01
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.42
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
922232,BRAYBROOKE ROAD G108,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.26
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.09
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.27
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.48
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.48
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,6,N Current (RMS),A,47.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,135.6
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.46
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.39
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.45
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,188.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.92
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.95
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.11
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.96
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.65
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.91
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.34
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.25
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,6,N Current (RMS),A,56.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,155.9
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.38
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.13
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.44
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,45.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.6
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.6
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.43
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,79.98
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.81
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.21
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
922232,BRAYBROOKE ROAD G108,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.16
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.65
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,38.97
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.46
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.21
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,6,N Current (RMS),A,55.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,162.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,116.9
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.54
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.79
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.97
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,87.85
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.08
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.12
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
922232,BRAYBROOKE ROAD G108,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.35
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.25
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.56
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.39
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.25
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,6,N Current (RMS),A,43.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,148.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.0
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.95
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.48
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.52
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,168.9
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,14.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.19
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.35
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.75
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
922232,BRAYBROOKE ROAD G108,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.12
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.16
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.63
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.49
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.87
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,6,N Current (RMS),A,49.6
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,153.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.47
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.79
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.18
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.9
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,14.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.25
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.65
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.55
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
922232,BRAYBROOKE ROAD G108,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.09
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.85
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.43
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.64
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,6,N Current (RMS),A,58.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,165.9
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.0
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.8
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.78
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.61
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.8
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,14.2
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.67
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.14
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.41
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
922232,BRAYBROOKE ROAD G108,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.94
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.88
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,39.42
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.02
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.65
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,6,N Current (RMS),A,58.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,165.7
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
