Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.54
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.12
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.79
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,183.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,14.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.39
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.99
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.07
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.71
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.31
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.44
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.91
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,6,N Current (RMS),A,60.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,160.7
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,107.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.51
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.02
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.96
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.24
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.25
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.09
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.94
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.71
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,42.37
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.02
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.95
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,6,N Current (RMS),A,68.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,177.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,132.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,5,N Current (RMS),A,3.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.6
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.41
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.86
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,82.61
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.58
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.89
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.19
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.81
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.46
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.32
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.76
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,6,N Current (RMS),A,57.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,161.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,78.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,123.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.52
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.33
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.99
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,79.47
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.9
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.13
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.44
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.92
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.89
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.98
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,6,N Current (RMS),A,51.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,167.9
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,108.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.69
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.19
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.03
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,14.6
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,81.46
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.91
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.58
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.04
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.74
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.89
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.01
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,6,N Current (RMS),A,53.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,156.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.9
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,100.0
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.51
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.68
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.0
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.9
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,14.7
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,81.06
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.38
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.36
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
922232,BRAYBROOKE ROAD G108,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.9
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.67
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.9
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.97
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.8
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,6,N Current (RMS),A,48.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,147.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,103.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,5,N Current (RMS),A,7.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.92
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.31
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.35
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,41.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,14.9
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.97
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.68
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.64
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.04
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.13
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.56
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.9
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.93
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,6,N Current (RMS),A,47.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,158.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.5
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,5,N Current (RMS),A,4.9
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
