Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.57
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.99
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.37
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.9
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,15.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.37
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.82
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.84
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
922232,BRAYBROOKE ROAD G108,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.08
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.01
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.12
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.01
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.79
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,6,N Current (RMS),A,47.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,152.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.45
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.59
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,15.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,75.14
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.34
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.73
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.75
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.04
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,40.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.96
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,6,N Current (RMS),A,57.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,167.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.14
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.47
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.92
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,15.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.09
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.73
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.87
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.69
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.22
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,6,N Current (RMS),A,56.8
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,166.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.88
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.69
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.48
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,15.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,83.48
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.5
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.92
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.17
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.97
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.85
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.38
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.05
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,6,N Current (RMS),A,40.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,156.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.45
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.27
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.53
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.7
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.1
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,15.6
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,74.18
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.68
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.94
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
922232,BRAYBROOKE ROAD G108,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.08
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.86
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.71
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.71
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.94
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,6,N Current (RMS),A,27.8
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.69
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.36
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.8
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,15.7
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.68
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.25
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.76
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.33
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.43
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.99
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.54
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,6,N Current (RMS),A,25.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,123.6
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.89
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.64
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,15.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.99
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.94
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.55
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.62
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.54
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.07
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.31
