Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,6,N Current (RMS),A,23.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,111.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.96
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.21
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.63
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,16.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.65
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.23
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.96
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
922232,BRAYBROOKE ROAD G108,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.38
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.37
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.53
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.18
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.41
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,6,N Current (RMS),A,34.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,129.5
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.8
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.58
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.78
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.38
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.09
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.8
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,16.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.57
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.8
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.36
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.17
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.58
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.98
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.62
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,6,N Current (RMS),A,36.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,130.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.56
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.19
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.68
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.68
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,16.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.14
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.76
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.17
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.59
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
922232,BRAYBROOKE ROAD G108,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.59
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.62
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.07
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.81
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,6,N Current (RMS),A,31.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,130.7
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.65
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.94
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.66
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,16.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.59
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,64.88
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.82
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.07
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
922232,BRAYBROOKE ROAD G108,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.58
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.58
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.62
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,6,N Current (RMS),A,34.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,137.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.57
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.09
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.56
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,16.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.82
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.71
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.41
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
922232,BRAYBROOKE ROAD G108,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.83
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.35
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.37
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.66
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.91
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,6,N Current (RMS),A,41.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,144.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.6
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,5,N Current (RMS),A,5.6
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.65
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.11
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,transformer,,Temperature,C,16.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.67
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,71.57
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.86
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.77
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
922232,BRAYBROOKE ROAD G108,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.14
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.48
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.46
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.13
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.72
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,6,N Current (RMS),A,40.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,131.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.83
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.57
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.08
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,transformer,,Temperature,C,16.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
