Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.42
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,68.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.54
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.83
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.84
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.77
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.31
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.63
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,6,N Current (RMS),A,41.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,141.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.21
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.08
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,transformer,,Temperature,C,16.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.21
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.93
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.17
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.77
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.03
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.03
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.62
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.59
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,6,N Current (RMS),A,38.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,143.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.7
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.11
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.84
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,16.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.47
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.95
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.87
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.69
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.81
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.84
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.56
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.81
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,6,N Current (RMS),A,35.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,145.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.53
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.8
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,16.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.79
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.77
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.93
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.34
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
922232,BRAYBROOKE ROAD G108,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.62
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.76
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.23
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.56
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.07
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,6,N Current (RMS),A,30.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,134.5
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,98.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.73
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.94
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.16
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,16.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.49
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.35
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.5
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.24
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.78
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.26
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.65
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,6,N Current (RMS),A,21.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,130.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.7
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.7
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.59
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.85
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.14
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,16.1
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.61
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.8
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.09
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.97
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.78
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,38.35
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.63
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.78
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,6,N Current (RMS),A,40.6
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,164.5
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,90.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,108.6
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.85
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.79
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.25
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,15.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.6
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.65
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.15
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.26
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.54
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.79
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,39.24
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.09
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.75
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,6,N Current (RMS),A,42.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,167.1
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,91.8
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,107.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.05
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.39
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.21
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
