Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,16.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.67
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,72.7
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.37
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.13
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.36
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.88
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.83
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,6,N Current (RMS),A,42.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,168.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,99.1
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.81
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.29
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.88
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,16.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.55
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,69.86
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.58
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.05
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.53
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.78
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.44
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.53
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.77
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.19
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,6,N Current (RMS),A,30.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,143.1
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,103.1
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.56
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.56
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.72
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,16.4
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,64.29
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.65
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.43
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
922232,BRAYBROOKE ROAD G108,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.58
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.52
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.82
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.87
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.86
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.99
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,6,N Current (RMS),A,23.0
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,142.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,112.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.1
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.61
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.75
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,16.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,70.98
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.98
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.64
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
922232,BRAYBROOKE ROAD G108,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.32
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.65
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.03
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.12
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.46
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.51
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,6,N Current (RMS),A,34.7
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,164.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,119.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,115.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.32
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.85
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.94
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,16.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.02
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,86.46
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.18
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.91
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
922232,BRAYBROOKE ROAD G108,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.77
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.32
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.93
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.69
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.61
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.7
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,6,N Current (RMS),A,28.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,154.7
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.0
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,112.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.04
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.78
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.1
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,16.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.07
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,76.69
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.89
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,14.1
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.13
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.68
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.05
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.19
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,6,N Current (RMS),A,34.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,166.1
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,114.1
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,111.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,5,N Current (RMS),A,3.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.92
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.47
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.25
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.24
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,51.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.1
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,17.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.38
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,82.17
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.95
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.04
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,14.38
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.04
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.74
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.37
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.65
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.53
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,6,N Current (RMS),A,31.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,169.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,124.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
