Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.1
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.06
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,54.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.7
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,17.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.63
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,76.16
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.67
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,68.52
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
922232,BRAYBROOKE ROAD G108,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,14.29
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.53
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.83
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.49
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.43
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,6,N Current (RMS),A,38.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,175.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,132.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,103.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.94
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.79
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.47
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,transformer,,Temperature,C,17.4
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.75
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.58
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.08
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.74
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
922232,BRAYBROOKE ROAD G108,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,13.73
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.52
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.41
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.12
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.54
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,6,N Current (RMS),A,41.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,168.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,113.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.31
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.49
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.8
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,transformer,,Temperature,C,17.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.39
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,72.67
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.03
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.36
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,14.64
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.33
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.73
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,41.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.43
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.98
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,6,N Current (RMS),A,43.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,181.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,131.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.76
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,transformer,,Temperature,C,17.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.02
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.58
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,67.27
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.81
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,13.85
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.8
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.77
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,46.04
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.16
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.49
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,6,N Current (RMS),A,60.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,199.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,113.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.9
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.45
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.59
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,transformer,,Temperature,C,17.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.79
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,76.52
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.82
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.39
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,13.85
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.74
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,42.74
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.23
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.71
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,6,N Current (RMS),A,47.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,187.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,118.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,99.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.89
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,67.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,transformer,,Temperature,C,16.9
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.63
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.68
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.71
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.08
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
922232,BRAYBROOKE ROAD G108,2024-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,13.23
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.19
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,40.23
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.35
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.75
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,6,N Current (RMS),A,39.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,175.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,122.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.11
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.41
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.69
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,53.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,transformer,,Temperature,C,17.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.57
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,71.78
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,65.36
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.42
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,13.58
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.11
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.43
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,40.09
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,6,N Current (RMS),A,48.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,175.9
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,127.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.8
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
