Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,5,N Current (RMS),A,7.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.19
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.29
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.7
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,transformer,,Temperature,C,17.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.98
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,74.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.32
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.28
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
922232,BRAYBROOKE ROAD G108,2024-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,13.28
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.9
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.32
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,42.73
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.44
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.17
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,6,N Current (RMS),A,57.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,185.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.86
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.78
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,transformer,,Temperature,C,17.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.55
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,69.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.51
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.09
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.52
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.91
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.34
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.77
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.74
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.52
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,6,N Current (RMS),A,50.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,169.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,104.7
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.36
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.82
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.62
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,transformer,,Temperature,C,17.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.05
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.58
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.88
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.23
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.41
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.88
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.81
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.97
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.37
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.13
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,6,N Current (RMS),A,53.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,165.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,110.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.16
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.54
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.71
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,transformer,,Temperature,C,17.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.25
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.45
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.44
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.62
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.88
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.36
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.51
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.79
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.73
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.73
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,6,N Current (RMS),A,54.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,169.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,119.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.1
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.7
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.18
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.26
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,transformer,,Temperature,C,17.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.48
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.98
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.76
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.46
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
922232,BRAYBROOKE ROAD G108,2024-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,13.21
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.81
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.03
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.55
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.18
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,6,N Current (RMS),A,46.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,163.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,106.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.88
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.12
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.95
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.23
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,transformer,,Temperature,C,17.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.61
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.65
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,68.31
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
922232,BRAYBROOKE ROAD G108,2024-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.58
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.24
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.58
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.47
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.16
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.59
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,6,N Current (RMS),A,48.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,163.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.7
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.96
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.11
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.7
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.1
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,transformer,,Temperature,C,17.9
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.87
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,75.17
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.82
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.72
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
