Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
922232,BRAYBROOKE ROAD G108,2024-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,13.39
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.61
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.14
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,6,N Current (RMS),A,59.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,181.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,94.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.62
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.56
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.78
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,transformer,,Temperature,C,17.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.52
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,82.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.62
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.75
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.35
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.23
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.35
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.97
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.49
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,6,N Current (RMS),A,52.1
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,168.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,105.1
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.1
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.51
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.57
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.77
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.28
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,transformer,,Temperature,C,18.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,77.55
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.19
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.98
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.35
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.21
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.65
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.14
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.55
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,6,N Current (RMS),A,40.1
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,145.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,105.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.5
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.51
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.76
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.65
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,transformer,,Temperature,C,17.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.44
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,69.88
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.5
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.49
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.35
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.02
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.82
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.74
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.58
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.94
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,6,N Current (RMS),A,46.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,154.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,123.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.83
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.12
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.74
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,transformer,,Temperature,C,17.5
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,63.44
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,64.34
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.73
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.13
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.95
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.31
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.89
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,6,N Current (RMS),A,43.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,158.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,99.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.67
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.85
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,transformer,,Temperature,C,16.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.64
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.73
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.72
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.93
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.63
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,38.08
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.75
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.19
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,6,N Current (RMS),A,47.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,164.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,113.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.4
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.12
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.72
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,transformer,,Temperature,C,15.7
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.19
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,70.14
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.03
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.68
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
922232,BRAYBROOKE ROAD G108,2024-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.36
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.87
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.95
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.58
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.92
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.66
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,6,N Current (RMS),A,58.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,165.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.9
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.72
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.25
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.77
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
