Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,transformer,,Temperature,C,14.7
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,68.43
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.8
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.24
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.13
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.16
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.83
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.52
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.7
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,6,N Current (RMS),A,50.5
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,166.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,106.1
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,5,N Current (RMS),A,5.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.59
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.19
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,transformer,,Temperature,C,13.5
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.85
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,66.57
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.48
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
922232,BRAYBROOKE ROAD G108,2024-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.31
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.29
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.74
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.26
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.91
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.37
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,6,N Current (RMS),A,47.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,147.7
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.33
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.97
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,transformer,,Temperature,C,12.9
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.47
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.61
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.16
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
922232,BRAYBROOKE ROAD G108,2024-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.05
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.13
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.42
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.5
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.99
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,6,N Current (RMS),A,36.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,131.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,97.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.99
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,transformer,,Temperature,C,12.7
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.89
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.81
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
922232,BRAYBROOKE ROAD G108,2024-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.45
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.47
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.81
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.89
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.69
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,6,N Current (RMS),A,43.8
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,149.5
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,5,N Current (RMS),A,4.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.44
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.59
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.79
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,transformer,,Temperature,C,12.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.1
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.59
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.78
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
922232,BRAYBROOKE ROAD G108,2024-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.74
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.62
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.73
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.65
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.19
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.24
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,6,N Current (RMS),A,41.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,131.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.5
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.43
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.88
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.13
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,transformer,,Temperature,C,12.2
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.24
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.75
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
922232,BRAYBROOKE ROAD G108,2024-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.65
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.11
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.22
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.25
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.05
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,6,N Current (RMS),A,36.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.78
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,transformer,,Temperature,C,12.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.92
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.89
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.54
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.87
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.35
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.1
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.27
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,6,N Current (RMS),A,47.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,119.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
