Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.89
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.62
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.19
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,transformer,,Temperature,C,11.9
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,58.62
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.82
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.96
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.34
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.32
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.22
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.18
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,6,N Current (RMS),A,46.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,121.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.72
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,transformer,,Temperature,C,12.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,59.45
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.47
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.08
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.15
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.46
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.51
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,6,N Current (RMS),A,51.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,123.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,5,N Current (RMS),A,4.1
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.86
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.72
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,transformer,,Temperature,C,12.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,59.49
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.24
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.18
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.08
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.39
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,6,N Current (RMS),A,43.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,117.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.7
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,5,N Current (RMS),A,3.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.9
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.46
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.27
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,transformer,,Temperature,C,12.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.58
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.7
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.21
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
922232,BRAYBROOKE ROAD G108,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.16
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.83
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.65
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.53
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,6,N Current (RMS),A,29.1
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,94.8
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,5,N Current (RMS),A,2.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.64
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,transformer,,Temperature,C,11.9
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.03
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.66
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
922232,BRAYBROOKE ROAD G108,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.61
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.42
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.28
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.25
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.39
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,6,N Current (RMS),A,43.7
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.33
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.35
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,transformer,,Temperature,C,11.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,53.83
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
922232,BRAYBROOKE ROAD G108,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.34
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.35
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.54
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.31
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.44
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,6,N Current (RMS),A,55.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,116.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,5,N Current (RMS),A,3.5
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.98
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,transformer,,Temperature,C,11.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.1
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.34
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.71
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.74
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.83
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,6,N Current (RMS),A,46.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
