Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.55
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.17
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.8
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,transformer,,Temperature,C,11.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,58.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
922232,BRAYBROOKE ROAD G108,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.67
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.72
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.53
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.54
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.63
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,6,N Current (RMS),A,46.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,102.8
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.12
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,transformer,,Temperature,C,11.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,64.36
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.03
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.27
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.88
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.89
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.17
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,6,N Current (RMS),A,68.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,138.5
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.72
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.21
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,transformer,,Temperature,C,11.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,61.05
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.85
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.73
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.46
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,6,N Current (RMS),A,33.7
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,5,N Current (RMS),A,2.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.67
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.85
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,transformer,,Temperature,C,11.9
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.99
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.61
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.2
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
922232,BRAYBROOKE ROAD G108,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.71
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.11
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.66
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.65
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.31
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,6,N Current (RMS),A,31.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,5,N Current (RMS),A,2.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.23
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,transformer,,Temperature,C,11.9
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,44.48
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.84
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.52
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.7
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,6,N Current (RMS),A,33.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.5
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.75
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.04
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,transformer,,Temperature,C,11.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,46.28
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.59
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.66
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.32
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.91
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,6,N Current (RMS),A,39.6
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.71
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,transformer,,Temperature,C,11.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,51.67
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.14
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.6
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.45
