Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.66
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,6,N Current (RMS),A,32.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,5,N Current (RMS),A,3.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.9
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.93
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,transformer,,Temperature,C,11.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,50.54
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
922232,BRAYBROOKE ROAD G108,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.27
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.71
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.34
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.46
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.35
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,6,N Current (RMS),A,33.7
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.15
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,transformer,,Temperature,C,11.7
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.83
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.12
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.6
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.84
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.7
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,6,N Current (RMS),A,23.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.7
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.5
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,transformer,,Temperature,C,11.7
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.08
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
922232,BRAYBROOKE ROAD G108,2024-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.86
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.58
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.5
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.13
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.83
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,6,N Current (RMS),A,26.7
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,5,N Current (RMS),A,3.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.09
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.08
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,transformer,,Temperature,C,11.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.46
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.17
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.43
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.28
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.72
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,6,N Current (RMS),A,31.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,transformer,,Temperature,C,11.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.87
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.96
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.12
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.13
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.08
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,6,N Current (RMS),A,32.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.17
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.65
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,transformer,,Temperature,C,11.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.19
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.18
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.55
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.9
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.59
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.88
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,6,N Current (RMS),A,35.7
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,104.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.92
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,transformer,,Temperature,C,11.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
